Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (Min),A,55.25
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (Max),A,93.88
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,74.12
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,125.12
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,188.25
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,159.62
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,80.75
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,151.88
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,115.88
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,91.88
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,152.88
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,120.38
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99405
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96533
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.08391
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (Min),A,80.38
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,1,N Current (Max),A,62.62
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,65.5
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,86.38
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.25
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.5
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,84.88
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.75
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.12
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,1.38
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.72
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.77
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.83
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,134.0
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,121.0
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,132.0
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Min),A,168.75
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,busbar,,N Current (Max),A,250.25
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,186.38
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Min),A,465.0
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (Max),A,608.12
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,560.75
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Min),A,448.75
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (Max),A,559.5
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,504.75
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Min),A,472.62
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (Max),A,643.25
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,548.62
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.94
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.44
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.62
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99374
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96442
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98816
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,5,N Current (Min),A,26.38
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,5,N Current (Max),A,110.12
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,5,N Current (RMS),A,68.0
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,66.25
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,178.25
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,96.5
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,24.88
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,101.0
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.62
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,50.62
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,167.38
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,101.0
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97717
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96896
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98981
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,43.0
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (Min),A,60.62
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (Max),A,144.0
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,96.0
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,79.62
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,127.62
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,98.25
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,94.38
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,146.38
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,115.25
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,134.5
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,226.38
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,180.5
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.5
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.69
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.5
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98694
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99463
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99472
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (Min),A,38.0
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (Max),A,103.0
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,65.12
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,80.5
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,133.5
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,100.38
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,127.12
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,185.62
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,154.0
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,120.62
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,189.62
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,148.0
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.13
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97842
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9866
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97369
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (Min),A,55.88
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (Max),A,111.25
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,77.88
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,117.25
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,201.38
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,163.88
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,84.12
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,137.12
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,111.25
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,100.12
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,157.0
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,126.88
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.81
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,174.19
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98911
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97678
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.01146
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Min),A,95.0
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,1,N Current (Max),A,67.62
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,78.88
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,48.62
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,106.0
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.25
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.38
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.38
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.55
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.47
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,123.0
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,118.0
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,133.0
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Min),A,164.25
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,busbar,,N Current (Max),A,225.12
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,186.88
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Min),A,441.5
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (Max),A,596.38
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,515.62
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Min),A,440.62
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (Max),A,570.38
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,492.88
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Min),A,475.38
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (Max),A,635.88
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,555.0
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.19
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.5
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.31
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98978
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97455
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98932
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,5,N Current (Min),A,27.25
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,5,N Current (Max),A,78.5
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,5,N Current (RMS),A,56.62
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,48.75
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,111.0
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,79.25
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,26.75
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,66.88
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.12
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,57.5
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,135.88
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,96.0
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.19
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97971
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97836
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98758
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,42.0
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (Min),A,57.25
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (Max),A,122.62
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,82.75
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,88.0
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,142.62
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,106.0
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,91.12
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,160.38
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,131.88
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,140.12
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,221.0
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,175.5
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.12
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.32
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.12
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98401
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98862
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99304
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (Min),A,36.12
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (Max),A,79.25
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,56.75
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,70.12
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,108.0
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,88.88
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,82.0
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,159.38
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,120.62
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,108.5
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,173.75
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,141.12
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98215
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98944
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98755
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (Min),A,53.38
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (Max),A,151.25
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,88.5
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,131.25
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,259.88
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,189.25
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,88.75
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,175.88
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,132.0
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,124.25
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,229.5
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,179.88
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.19
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-68.75
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99039
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98151
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.04817
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Min),A,115.75
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,1,N Current (Max),A,72.25
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.62
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,75.0
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.12
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,52.75
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,107.38
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.88
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,67.25
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.0
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,125.0
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,121.0
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,142.0
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Min),A,171.25
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,busbar,,N Current (Max),A,274.12
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,194.0
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Min),A,430.88
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (Max),A,598.38
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,525.75
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Min),A,436.38
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (Max),A,559.75
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,505.38
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Min),A,479.0
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (Max),A,680.5
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,592.5
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.75
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.0
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.75
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99295
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97989
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99164
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,5,N Current (Min),A,25.25
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,5,N Current (Max),A,88.5
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,5,N Current (RMS),A,57.75
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,57.88
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,122.0
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,90.38
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,26.75
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,76.12
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.62
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,68.25
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,139.25
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,99.25
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.5
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97522
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97601
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99118
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,45.0
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (Min),A,60.38
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (Max),A,150.88
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,101.62
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,66.62
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,126.5
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,97.12
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,105.38
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,149.25
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,123.12
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,138.75
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,248.0
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,188.25
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.06
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.06
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.19
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97635
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98407
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99191
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (Min),A,38.88
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (Max),A,109.12
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,67.88
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,51.25
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,98.12
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.5
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,72.0
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,128.5
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,101.5
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,108.12
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,182.5
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,143.38
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.56
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98181
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99017
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98999
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (Min),A,56.12
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (Max),A,118.0
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,85.25
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,159.75
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,203.12
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,178.25
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,91.88
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,157.62
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,121.12
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,160.75
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,243.62
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,199.12
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98422
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98123
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05315
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Min),A,90.5
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,1,N Current (Max),A,73.0
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,39.62
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,79.0
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.75
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,60.38
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,100.0
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.62
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.09
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.23
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
