Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,118.0
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,113.0
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,151.0
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Min),A,175.25
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,busbar,,N Current (Max),A,298.62
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,222.0
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Min),A,448.38
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (Max),A,549.62
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,496.88
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Min),A,405.75
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (Max),A,547.38
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,470.75
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Min),A,547.88
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (Max),A,739.88
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,628.62
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.5
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.19
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.25
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98856
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98373
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9938
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,5,N Current (Min),A,27.75
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,5,N Current (Max),A,96.75
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,5,N Current (RMS),A,60.62
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,53.12
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,104.25
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,78.25
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,30.62
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,72.25
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.25
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,83.88
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,142.25
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,112.5
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97418
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97778
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9906
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,46.0
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (Min),A,56.0
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (Max),A,164.62
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,104.0
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,69.25
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,136.38
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,96.38
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,99.62
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,177.12
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,128.25
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,130.12
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,249.25
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,190.0
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.44
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.12
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.0
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9819
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99164
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9949
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (Min),A,37.75
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (Max),A,126.0
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,70.0
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,65.12
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,111.75
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.12
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,83.62
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,143.88
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,111.25
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,100.5
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,218.38
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,152.0
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.25
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97855
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99109
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99033
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (Min),A,57.25
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (Max),A,143.38
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,81.12
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,126.5
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,197.0
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,162.5
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,105.5
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,161.5
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,132.88
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,159.88
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,284.5
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,206.25
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97311
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98782
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05315
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (Min),A,127.62
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,1,N Current (Max),A,86.25
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.0
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.38
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,60.0
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,138.75
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,94.62
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.59
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.53
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,110.0
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,124.0
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,160.0
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Min),A,192.25
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,busbar,,N Current (Max),A,333.5
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,251.62
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Min),A,393.88
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (Max),A,520.5
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,459.0
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Min),A,422.25
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (Max),A,589.75
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,515.0
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Min),A,572.75
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (Max),A,737.75
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,659.75
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T14:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.69
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.69
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.19
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9903
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98325
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98938
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,5,N Current (Min),A,21.88
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,5,N Current (Max),A,117.12
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,5,N Current (RMS),A,53.0
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,56.12
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,108.38
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,84.25
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,24.25
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,68.0
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.5
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,66.62
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,172.75
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,99.75
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98151
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96771
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98599
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (Min),A,55.25
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (Max),A,117.12
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,78.5
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,88.88
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,149.62
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,118.25
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,84.62
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,138.75
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,109.5
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,128.12
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,207.0
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,161.75
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.0
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.94
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.19
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98715
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99307
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99396
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (Min),A,46.38
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (Max),A,122.5
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,83.25
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,72.12
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,109.5
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,87.25
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,110.5
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,203.0
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,138.62
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,107.88
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,227.25
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,170.25
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.94
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97775
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9863
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98743
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (Min),A,56.12
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (Max),A,112.88
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,82.75
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,128.0
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,196.75
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,161.12
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,77.5
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,153.38
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,111.0
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,125.12
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,243.38
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,183.0
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96133
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9903
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05315
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (Min),A,122.62
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,1,N Current (Max),A,91.5
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,47.25
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,74.88
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,126.12
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,99.0
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,116.0
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,121.0
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,148.0
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Min),A,163.62
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,busbar,,N Current (Max),A,330.75
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,215.5
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Min),A,404.12
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (Max),A,546.38
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,484.62
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Min),A,430.38
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (Max),A,575.62
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,500.62
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Min),A,481.38
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (Max),A,733.12
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,612.88
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.0
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.44
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.12
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98309
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98987
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99097
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,5,N Current (Min),A,27.88
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,5,N Current (Max),A,99.25
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,5,N Current (RMS),A,55.5
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,40.12
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,99.88
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,69.75
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,26.12
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,81.5
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.25
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,70.62
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,147.0
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,108.75
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9761
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96603
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.991
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,46.0
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (Min),A,65.88
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (Max),A,153.88
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,105.0
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,84.5
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,145.62
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,108.0
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,77.62
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,131.0
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,102.75
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,143.62
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,239.25
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,188.5
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.62
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.19
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.38
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98492
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99313
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99319
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (Min),A,33.5
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (Max),A,99.0
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,62.75
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,60.5
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,125.38
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,86.62
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,115.38
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,164.75
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,132.75
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,97.25
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,182.0
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,142.0
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.75
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98224
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98782
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98648
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (Min),A,57.38
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (Max),A,121.5
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,82.25
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,131.62
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,239.0
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,179.88
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,91.12
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,146.5
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,117.5
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,128.88
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,218.88
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,174.12
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.12
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97388
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98721
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05315
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (Min),A,109.38
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,1,N Current (Max),A,78.25
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.0
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.62
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,64.38
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,117.12
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.5
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,116.0
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,118.0
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,149.0
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Min),A,168.5
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,busbar,,N Current (Max),A,265.0
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,213.0
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Min),A,409.12
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (Max),A,542.5
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,483.88
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Min),A,433.0
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (Max),A,549.25
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,488.88
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Min),A,509.25
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (Max),A,712.38
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,612.5
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.19
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.19
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.25
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96347
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98672
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99088
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,5,N Current (Min),A,24.62
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,5,N Current (Max),A,81.88
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,5,N Current (RMS),A,51.12
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,33.25
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,66.12
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.88
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,25.62
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,95.75
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,58.0
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,66.88
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,128.5
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,96.25
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
