Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.56
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98331
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96359
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99274
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,49.0
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (Min),A,70.38
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (Max),A,136.5
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,109.5
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,89.5
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,176.5
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,126.0
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,83.38
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,126.0
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,98.38
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,156.25
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,236.88
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,201.12
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.31
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.12
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99026
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99283
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99341
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (Min),A,31.5
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (Max),A,77.25
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,43.0
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,88.38
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,154.0
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,114.38
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,94.88
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,159.12
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,128.38
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,103.88
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,181.12
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,128.62
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9881
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98547
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9874
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,49.0
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (Min),A,55.0
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (Max),A,143.62
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,100.88
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,148.5
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,251.62
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,202.75
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,82.38
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,150.88
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,107.25
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,131.75
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,200.5
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,171.12
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98035
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98514
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05315
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (Min),A,86.12
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,1,N Current (Max),A,67.88
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,66.38
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.38
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,57.62
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,95.12
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.88
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,128.0
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,113.0
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,145.0
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Min),A,172.12
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,busbar,,N Current (Max),A,256.62
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,204.75
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Min),A,455.88
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (Max),A,609.5
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,529.88
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Min),A,413.12
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (Max),A,570.75
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,466.12
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Min),A,526.88
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (Max),A,656.88
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,596.5
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.81
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.38
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.75
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96686
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98737
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99438
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,5,N Current (Min),A,30.25
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,5,N Current (Max),A,128.25
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,5,N Current (RMS),A,69.12
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,37.5
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,69.12
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,52.38
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,26.75
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,82.62
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.38
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,79.12
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,170.0
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,120.75
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.44
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99149
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96619
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98886
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,42.0
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (Min),A,57.62
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (Max),A,126.88
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,89.5
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,126.62
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,217.25
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,165.88
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,86.75
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,129.12
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,105.0
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,106.0
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,215.0
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,171.75
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.12
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.87
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.44
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98709
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98761
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98968
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (Min),A,33.5
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (Max),A,76.62
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,48.5
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,74.62
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,145.75
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,100.25
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,82.5
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,166.38
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,111.88
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,90.62
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,153.25
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,115.88
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97235
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98248
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98889
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (Min),A,52.5
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (Max),A,157.25
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,98.25
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,105.75
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,175.88
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,142.25
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,70.88
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,144.25
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.0
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,131.0
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,266.12
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,189.12
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96527
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97943
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.39831
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (Min),A,141.5
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,1,N Current (Max),A,60.75
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,63.38
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.88
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,102.62
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,120.12
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.48
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.33
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,117.0
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,105.0
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,147.0
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Min),A,182.62
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,busbar,,N Current (Max),A,377.62
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,233.25
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Min),A,417.88
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (Max),A,576.5
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,488.88
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Min),A,360.62
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (Max),A,490.25
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,433.75
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Min),A,481.5
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (Max),A,789.0
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,605.62
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.69
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.19
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.06
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97659
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98312
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99548
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,5,N Current (Min),A,46.0
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,5,N Current (Max),A,117.38
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,5,N Current (RMS),A,84.62
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,38.88
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,93.62
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,59.5
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,22.75
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,69.5
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.5
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,102.25
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,164.38
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,132.75
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.06
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99313
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97928
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99017
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,44.0
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,42.0
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (Min),A,45.38
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (Max),A,113.5
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,72.38
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,129.12
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,242.75
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,181.62
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,98.62
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,168.75
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,135.25
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,141.88
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,219.62
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,173.75
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.56
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98761
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99216
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99078
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (Min),A,34.38
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (Max),A,75.25
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,44.25
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,68.62
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,156.38
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,104.62
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,75.75
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,164.0
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,113.0
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,84.25
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,140.0
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,109.25
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96817
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98404
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98846
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (Min),A,50.62
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (Max),A,157.25
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,88.25
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,107.0
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,173.5
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,132.62
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,64.12
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,114.88
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.25
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,134.5
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,257.0
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,175.0
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-62.25
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97296
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98093
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.00734
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (Min),A,83.88
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,1,N Current (Max),A,60.88
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.0
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,45.75
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.88
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,92.25
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.0
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.5
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.38
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.92
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,122.0
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,109.0
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,143.0
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Min),A,170.38
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,busbar,,N Current (Max),A,280.38
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,212.88
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Min),A,436.62
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (Max),A,582.88
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,506.88
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Min),A,374.5
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (Max),A,509.88
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,451.25
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Min),A,519.75
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (Max),A,691.38
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,590.25
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.06
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.19
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.06
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98462
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9877
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99368
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,5,N Current (Min),A,28.25
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,5,N Current (Max),A,119.0
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,5,N Current (RMS),A,67.0
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,51.12
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,111.62
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,67.12
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,32.38
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,66.25
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.75
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,74.88
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,171.88
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,117.0
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.88
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.06
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99252
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99069
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98657
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,46.0
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (Min),A,45.0
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (Max),A,114.25
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,67.62
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,120.75
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,203.5
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,158.38
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,142.62
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,265.38
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,191.25
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,112.88
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,193.25
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,152.88
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.44
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98727
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98871
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98889
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (Min),A,32.0
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (Max),A,89.5
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,45.0
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,66.38
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,139.62
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,103.75
