Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,82.62
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,132.88
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,105.0
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,90.0
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,160.5
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,113.75
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98306
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98267
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99173
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (Min),A,66.25
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (Max),A,153.62
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,111.62
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,133.25
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,230.25
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,173.75
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,57.5
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,120.62
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.88
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,122.5
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,264.75
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,193.75
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96936
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97934
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05006
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (Min),A,83.62
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,1,N Current (Max),A,60.62
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.12
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,48.12
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,91.88
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,128.0
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,119.0
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,139.0
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Min),A,160.25
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,busbar,,N Current (Max),A,223.75
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,184.12
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Min),A,464.62
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (Max),A,623.25
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,534.62
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Min),A,425.0
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (Max),A,581.62
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,495.75
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Min),A,519.5
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (Max),A,639.25
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,576.25
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T13:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.94
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.0
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.06
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98791
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98642
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99567
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,5,N Current (Min),A,31.88
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,5,N Current (Max),A,125.5
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,5,N Current (RMS),A,82.12
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,43.62
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,128.12
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,83.38
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,29.38
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,71.75
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.12
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,85.0
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,189.75
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,140.12
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.38
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98413
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99322
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98444
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,50.0
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (Min),A,56.25
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (Max),A,131.88
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,94.0
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,82.12
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,172.38
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,113.62
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,154.12
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,251.75
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,207.38
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,119.88
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,184.62
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,155.12
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.69
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.25
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.93
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98801
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98795
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98758
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (Min),A,32.0
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (Max),A,67.38
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,43.38
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,70.0
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,136.62
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,106.5
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,63.88
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,142.12
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,100.75
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,89.62
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,146.38
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,116.75
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98288
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98727
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99121
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (Min),A,66.25
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (Max),A,146.12
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,100.75
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,126.75
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,217.0
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,171.38
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,79.75
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,135.0
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,98.5
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,162.38
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,257.5
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,194.0
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97153
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99319
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05006
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (Min),A,131.62
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,1,N Current (Max),A,93.62
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,77.5
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,140.25
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,105.38
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.66
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.41
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,121.0
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,135.0
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,146.0
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Min),A,164.25
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,busbar,,N Current (Max),A,256.5
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,192.88
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Min),A,426.75
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (Max),A,621.25
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,506.62
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Min),A,467.88
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (Max),A,642.38
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,560.25
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Min),A,520.12
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (Max),A,687.88
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,604.25
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.69
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.75
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.44
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97714
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97409
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99408
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,5,N Current (Min),A,44.88
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,5,N Current (Max),A,143.12
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,5,N Current (RMS),A,78.0
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,41.88
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,96.0
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,58.62
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,27.88
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,59.88
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.5
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,75.25
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,189.62
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,122.75
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97528
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98773
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98605
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (Min),A,58.25
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (Max),A,137.88
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,86.12
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,67.25
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,118.75
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,91.88
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,113.5
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,202.75
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,158.88
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,123.25
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,204.25
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,153.0
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.81
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.75
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98306
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98541
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98395
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (Min),A,34.62
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (Max),A,70.12
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,42.25
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,69.0
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,114.25
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,90.75
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,68.12
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,110.88
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,86.75
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,73.88
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,140.38
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,100.5
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98083
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99194
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98035
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (Min),A,53.12
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (Max),A,117.62
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,76.5
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,130.75
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,212.0
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,169.75
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,75.12
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,214.75
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,138.75
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,118.75
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,186.88
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,149.5
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96365
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99078
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76867
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (Min),A,208.5
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,1,N Current (Max),A,63.25
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.38
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,61.5
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,108.75
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,197.38
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.38
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.42
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.09
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,105.0
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,124.0
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,135.0
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Min),A,168.25
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,busbar,,N Current (Max),A,276.25
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,209.62
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Min),A,363.0
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (Max),A,507.5
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,438.88
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Min),A,460.0
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (Max),A,582.5
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,513.5
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Min),A,472.0
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (Max),A,665.75
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,560.88
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.75
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.82
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.0
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9794
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9725
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99304
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,5,N Current (Min),A,42.75
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,5,N Current (Max),A,99.38
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,5,N Current (RMS),A,67.0
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,38.0
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,92.75
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,61.38
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,28.75
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,53.25
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.38
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,78.75
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,135.88
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,109.75
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97845
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97998
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98556
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (Min),A,45.75
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (Max),A,100.12
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,73.88
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,71.12
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,146.88
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,100.12
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,104.88
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,196.38
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,131.38
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,130.0
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,184.38
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,152.88
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.31
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.56
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.31
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98291
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98691
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98483
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (Min),A,30.25
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (Max),A,65.12
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,42.25
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,61.12
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,116.62
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,92.62
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,78.12
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,145.75
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,105.5
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,74.62
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,132.25
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,107.38
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98141
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98917
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9874
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (Min),A,54.12
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (Max),A,130.25
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,84.5
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,125.62
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,224.12
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,176.62
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,89.88
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,192.0
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,120.0
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,137.5
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,228.38
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,170.88
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.94
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96417
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97833
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95746
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
