Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Min),A,79.75
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,1,N Current (Max),A,47.88
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.12
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.62
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,105.75
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.25
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,57.5
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,110.0
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,112.0
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,138.0
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Min),A,181.88
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,busbar,,N Current (Max),A,287.25
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,212.62
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Min),A,371.12
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (Max),A,537.38
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,461.75
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Min),A,406.5
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (Max),A,550.0
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,462.5
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Min),A,496.88
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (Max),A,644.75
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,571.38
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.94
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.63
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.62
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9837
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98218
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99124
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,5,N Current (Min),A,28.0
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,5,N Current (Max),A,107.12
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,5,N Current (RMS),A,64.75
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,37.62
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,105.75
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,73.0
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,26.75
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,73.88
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.62
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,74.62
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,146.75
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,113.88
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.25
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.06
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9877
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98541
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98746
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (Min),A,46.25
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (Max),A,83.75
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,63.5
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,89.62
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,153.12
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,121.25
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,114.88
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,184.25
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,147.38
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,131.62
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,191.75
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,159.88
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.25
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.75
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.44
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98755
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9852
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98154
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (Min),A,31.25
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (Max),A,73.62
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,44.88
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,75.25
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,165.25
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,106.25
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,64.38
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,138.62
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,104.25
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,75.62
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,125.5
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,93.88
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98212
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98987
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9903
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (Min),A,52.75
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (Max),A,142.38
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,84.25
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,139.5
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,225.0
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,170.38
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,91.38
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,149.38
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,120.25
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,139.0
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,244.62
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,193.38
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.56
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97305
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9758
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9639
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Min),A,67.0
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,1,N Current (Max),A,41.75
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.38
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.25
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.25
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,47.0
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,95.0
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,54.88
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.05
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,122.0
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,116.0
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,144.0
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Min),A,174.75
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,busbar,,N Current (Max),A,278.75
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,207.75
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Min),A,432.25
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (Max),A,606.5
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,510.0
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Min),A,400.62
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (Max),A,561.12
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,484.25
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Min),A,516.38
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (Max),A,700.38
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,596.0
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.31
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.19
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.25
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98334
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98862
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98779
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,5,N Current (Min),A,23.0
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,5,N Current (Max),A,86.5
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,5,N Current (RMS),A,45.5
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,39.5
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,110.75
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,69.75
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,35.75
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,73.88
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.88
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,58.0
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,134.38
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,92.62
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98929
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97415
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98898
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,42.0
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (Min),A,47.38
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (Max),A,132.62
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,77.75
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,101.25
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,169.25
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,130.62
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,90.75
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,148.12
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,119.5
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,128.5
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,224.0
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,173.12
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.38
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.5
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.38
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98651
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98978
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97903
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (Min),A,29.75
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (Max),A,106.25
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,56.38
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,65.0
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,131.88
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,94.5
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,86.12
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,170.88
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,124.38
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,65.75
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,116.25
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.5
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97745
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98602
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98672
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (Min),A,53.5
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (Max),A,143.75
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,88.88
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,121.62
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,237.62
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,176.38
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,73.75
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,154.25
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,108.62
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,124.38
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,233.75
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,167.5
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.69
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97195
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97119
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.32177
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Min),A,1680.38
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,1,N Current (Max),A,53.88
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,29.5
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.62
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.12
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,49.25
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,86.62
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.38
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,1687.88
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,122.0
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,113.0
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,127.0
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Min),A,165.75
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,busbar,,N Current (Max),A,1683.88
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,187.25
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Min),A,441.25
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (Max),A,602.0
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,510.25
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Min),A,400.25
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (Max),A,539.88
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,468.25
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Min),A,445.5
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (Max),A,1882.62
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,524.75
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.0
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.06
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.19
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98138
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99014
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98944
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,5,N Current (Min),A,26.25
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,5,N Current (Max),A,66.62
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,5,N Current (RMS),A,43.25
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,42.12
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,87.5
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,60.62
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,37.12
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,110.62
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,62.75
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,54.12
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,121.88
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,92.75
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.62
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9895
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98059
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99213
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,50.0
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (Min),A,52.38
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (Max),A,127.5
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,88.25
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,108.5
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,191.88
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,140.5
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,105.38
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,191.62
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,142.5
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,135.88
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,267.75
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,203.88
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.25
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.75
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.81
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98785
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9921
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98285
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (Min),A,33.5
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (Max),A,130.62
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,64.88
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,77.75
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,142.62
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,105.75
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,97.5
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,209.0
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,150.88
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,73.25
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,142.38
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,103.62
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97046
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99231
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.987
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (Min),A,55.12
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (Max),A,103.25
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,71.38
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,113.38
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,209.0
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,155.62
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,93.12
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,153.75
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,121.5
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,116.62
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,216.75
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,162.38
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-65.81
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97082
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9798
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.30468
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Min),A,93.62
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,1,N Current (Max),A,62.5
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,29.88
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.88
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.12
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,56.25
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,100.0
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.75
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,115.88
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,120.0
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,134.0
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,139.0
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Min),A,167.75
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,busbar,,N Current (Max),A,266.5
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,195.25
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Min),A,423.5
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (Max),A,547.12
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,499.12
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Min),A,427.12
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (Max),A,673.62
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,550.25
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Min),A,441.5
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (Max),A,649.38
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,570.38
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T12:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.56
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.88
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.25
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
