Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98123
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99045
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97751
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,5,N Current (Min),A,21.25
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,5,N Current (Max),A,60.12
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,5,N Current (RMS),A,34.5
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,41.5
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,79.5
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,61.12
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,29.0
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,102.88
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,69.62
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,44.38
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,103.12
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.0
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.69
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.56
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98602
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96115
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98996
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,44.0
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (Min),A,52.5
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (Max),A,132.88
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,91.75
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,77.5
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,162.88
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,128.5
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,81.5
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,172.5
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,104.62
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,136.62
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,227.38
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,181.0
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.25
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.19
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.0
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99017
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99042
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98984
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (Min),A,26.12
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (Max),A,61.88
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,36.38
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,77.75
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,143.88
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,108.0
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,82.5
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,143.75
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,110.0
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,87.88
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,156.25
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,116.0
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97494
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99335
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99274
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (Min),A,54.38
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (Max),A,126.25
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,83.12
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,119.25
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,205.75
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,160.88
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,104.25
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,166.25
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,131.62
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,154.38
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,246.38
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,207.75
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98074
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97424
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7883
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Min),A,324.88
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,1,N Current (Max),A,48.12
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,31.88
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,110.25
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.12
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,120.62
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,71.62
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,320.0
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.25
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,124.0
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,118.0
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,150.0
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Min),A,173.25
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,busbar,,N Current (Max),A,377.0
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,225.5
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Min),A,392.62
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (Max),A,633.62
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,517.0
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Min),A,406.75
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (Max),A,602.0
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,484.88
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Min),A,519.75
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (Max),A,707.5
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,617.5
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.0
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.38
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.62
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98279
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97781
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98413
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,5,N Current (Min),A,25.88
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,5,N Current (Max),A,88.5
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,5,N Current (RMS),A,51.0
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,44.62
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,64.88
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,53.38
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,30.75
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,75.12
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,38.88
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,52.0
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,125.5
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,85.0
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.38
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.19
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98322
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97946
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98581
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (Min),A,46.38
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (Max),A,109.75
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,72.75
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,75.38
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,141.75
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,111.0
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,83.5
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,189.75
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,133.75
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,131.38
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,193.25
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,162.5
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.75
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.06
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.38
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99075
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98514
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98798
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (Min),A,24.12
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (Max),A,57.88
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,36.12
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,80.5
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,136.38
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,107.12
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,87.0
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,149.62
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,111.12
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,89.12
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,142.75
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,111.38
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98398
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99335
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99234
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,45.0
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (Min),A,44.12
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (Max),A,165.12
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,85.5
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,132.12
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,287.5
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,185.75
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,90.25
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,168.62
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,132.62
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,144.88
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,242.75
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,195.25
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99524
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98956
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90063
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Min),A,249.12
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,1,N Current (Max),A,47.75
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,60.38
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,112.75
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.62
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,68.5
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,130.0
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,97.62
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,273.12
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.75
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.89
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,132.0
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,124.0
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,147.0
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Min),A,161.5
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,busbar,,N Current (Max),A,327.0
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,191.88
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Min),A,472.62
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (Max),A,623.38
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,545.0
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Min),A,405.5
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (Max),A,588.88
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,511.5
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Min),A,511.38
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (Max),A,698.75
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,605.5
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.44
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.0
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.75
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9834
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96316
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98636
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,5,N Current (Min),A,26.0
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,5,N Current (Max),A,100.5
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,5,N Current (RMS),A,56.0
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,45.62
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,92.0
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,58.5
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,25.25
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,59.25
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.0
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,59.62
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,134.75
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,89.25
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97467
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96268
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9808
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (Min),A,50.62
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (Max),A,123.0
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,78.25
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,69.75
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,119.38
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,90.0
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,74.5
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,173.0
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,100.62
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,102.38
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,185.5
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,147.0
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.56
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.19
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.56
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99191
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98975
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98697
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (Min),A,28.5
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (Max),A,77.62
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,50.25
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,62.5
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,154.0
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,116.5
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,94.25
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,157.38
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,121.88
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,68.12
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,183.0
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,114.5
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.62
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98773
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98215
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99039
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,52.0
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (Min),A,69.38
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (Max),A,195.88
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,125.88
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,147.62
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,301.25
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,217.12
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,61.75
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,131.88
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,95.88
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,123.75
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,216.62
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,169.0
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.75
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98013
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97916
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05138
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Min),A,91.88
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,1,N Current (Max),A,64.62
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,87.12
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.75
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.88
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,103.38
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.88
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,2.38
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.53
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,131.0
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,100.0
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,125.0
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Min),A,163.12
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,busbar,,N Current (Max),A,306.12
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,222.75
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Min),A,396.5
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (Max),A,678.5
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,543.0
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Min),A,344.88
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (Max),A,513.0
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,415.5
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Min),A,444.25
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (Max),A,593.38
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,517.88
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.87
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.75
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.25
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98093
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97214
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98538
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,5,N Current (Min),A,24.0
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,5,N Current (Max),A,66.12
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,5,N Current (RMS),A,42.88
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,41.38
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,72.5
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,55.38
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,32.62
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,75.25
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.88
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,59.5
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,101.5
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,77.62
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.983
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98923
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98517
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,41.0
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (Min),A,48.75
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (Max),A,104.75
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,71.25
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,76.0
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,154.0
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,119.25
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,127.12
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,202.12
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,167.25
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,136.0
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,196.38
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,162.0
