Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.62
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.37
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98511
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99216
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9881
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (Min),A,27.75
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (Max),A,106.25
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,61.75
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,53.75
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,122.75
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.75
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,87.75
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,180.38
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,121.25
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,85.12
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,181.25
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,122.25
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98508
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97827
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99222
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (Min),A,66.88
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (Max),A,137.5
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,103.12
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,149.62
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,214.12
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,180.5
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,58.0
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,116.62
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.5
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,155.75
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,228.75
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,181.88
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.31
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.38
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,177.37
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91022
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98968
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80615
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (Min),A,109.0
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,1,N Current (Max),A,68.38
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.38
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.88
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,129.25
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,91.62
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.5
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,111.0
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,121.0
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,141.0
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Min),A,171.5
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,busbar,,N Current (Max),A,258.88
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,203.38
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Min),A,385.25
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (Max),A,534.25
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,460.38
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Min),A,419.25
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (Max),A,582.62
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,500.25
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Min),A,479.12
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (Max),A,674.75
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,580.5
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.06
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.06
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.94
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98343
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9686
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97552
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,5,N Current (Min),A,21.88
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,5,N Current (Max),A,59.75
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,5,N Current (RMS),A,35.12
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,44.25
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,89.25
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,57.75
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,25.12
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,72.75
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.62
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,35.12
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,101.75
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.12
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98267
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98499
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98322
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (Min),A,43.88
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (Max),A,117.38
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,72.38
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,78.0
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,168.62
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,114.88
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,96.88
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,214.0
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,151.62
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,113.0
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,192.75
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,149.25
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.38
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.5
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98846
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99185
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9819
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (Min),A,28.88
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (Max),A,67.38
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,47.75
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,76.62
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,127.38
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,95.12
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,95.12
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,150.62
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,123.25
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,70.0
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,140.25
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,101.62
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97671
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98325
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9938
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (Min),A,57.5
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (Max),A,161.38
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,105.62
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,109.5
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,183.75
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,147.62
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.25
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,153.25
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,101.5
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,152.75
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,273.0
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,213.12
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.06
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.25
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93365
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99179
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96133
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (Min),A,92.88
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,1,N Current (Max),A,66.62
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.0
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,72.38
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,110.5
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.38
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,5.88
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.88
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.69
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,106.0
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,124.0
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,138.0
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Min),A,171.12
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,busbar,,N Current (Max),A,275.38
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,212.38
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Min),A,370.75
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (Max),A,540.38
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,442.88
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Min),A,378.38
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (Max),A,602.25
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,510.62
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Min),A,467.25
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (Max),A,648.38
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,570.25
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.38
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.63
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.06
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98447
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97647
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98383
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,5,N Current (Min),A,19.88
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,5,N Current (Max),A,62.0
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,5,N Current (RMS),A,33.0
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,38.88
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,84.0
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,59.12
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,31.88
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,110.0
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,55.12
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,39.38
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,96.5
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,68.12
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.06
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98773
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9859
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.979
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (Min),A,44.12
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (Max),A,92.75
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,58.75
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,89.25
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,184.75
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,126.12
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,97.88
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,182.38
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,143.12
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,109.88
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,184.38
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,135.62
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.88
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.19
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.5
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99048
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99542
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98785
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (Min),A,28.5
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (Max),A,120.12
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,75.25
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,78.62
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,144.88
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,110.5
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,108.5
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,220.38
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,166.75
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,62.62
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,131.62
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,98.75
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9812
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96765
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9942
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (Min),A,95.88
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (Max),A,156.75
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,126.88
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,127.75
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,206.75
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,166.38
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.0
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,88.75
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,157.88
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,248.25
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,210.62
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.62
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.69
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97781
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99069
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94275
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (Min),A,89.75
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,1,N Current (Max),A,55.5
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.25
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.62
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.88
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,67.12
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,113.38
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,88.38
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,86.75
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.75
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.03
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,121.0
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,126.0
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,135.0
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Min),A,159.5
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,busbar,,N Current (Max),A,222.38
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,184.0
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Min),A,434.75
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (Max),A,562.88
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,502.0
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Min),A,397.25
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (Max),A,636.75
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,521.12
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Min),A,465.75
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (Max),A,613.62
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,559.75
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T11:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.56
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.12
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.06
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98871
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97482
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98273
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,5,N Current (Min),A,19.12
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,5,N Current (Max),A,57.0
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,5,N Current (RMS),A,33.38
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,35.5
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,99.12
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,66.25
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,23.88
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,108.5
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.75
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,47.38
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,84.12
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.12
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.31
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99136
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97852
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98462
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (Min),A,45.88
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (Max),A,105.0
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,65.75
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,100.25
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,182.38
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,140.25
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,90.5
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,148.12
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,120.38
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,125.62
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,198.62
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,158.62
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.19
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.25
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.0
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98676
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99277
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98721
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (Min),A,26.62
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (Max),A,83.12
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,48.38
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,70.12
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,119.88
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,95.0
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,85.0
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,162.5
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,123.38
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,63.0
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,131.38
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.5
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97736
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97253
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99362
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (Min),A,77.25
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (Max),A,152.62
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,116.5
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,127.12
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,185.25
