Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,149.0
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,50.75
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,121.5
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,172.12
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,232.88
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,205.0
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.19
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98944
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98901
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88165
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (Min),A,87.0
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,1,N Current (Max),A,57.5
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,39.62
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,75.12
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.88
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.5
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,115.88
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.38
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.62
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.44
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.12
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,121.0
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,108.0
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,131.0
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Min),A,156.38
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,busbar,,N Current (Max),A,259.5
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,189.75
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Min),A,452.62
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (Max),A,581.25
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,504.38
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Min),A,354.62
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (Max),A,547.62
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,448.12
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Min),A,468.5
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (Max),A,619.5
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,544.38
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.38
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.06
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.06
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98956
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94809
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98935
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,5,N Current (Min),A,27.5
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,5,N Current (Max),A,73.0
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,5,N Current (RMS),A,49.38
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,43.0
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,100.88
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,71.25
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,22.88
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,48.38
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.88
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,57.75
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,90.0
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,72.0
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.12
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.37
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98474
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97787
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98917
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,45.0
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (Min),A,50.62
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (Max),A,137.62
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,87.12
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,82.12
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,182.0
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,122.12
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,90.88
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,152.25
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,120.38
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,122.75
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,247.88
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,185.62
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.75
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.94
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.06
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98413
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99011
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9845
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (Min),A,27.0
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (Max),A,73.88
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,43.12
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,71.0
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,127.12
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,97.62
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,80.38
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,155.75
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,108.75
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,61.0
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,144.0
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,104.5
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97894
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98627
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99408
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (Min),A,52.0
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (Max),A,157.75
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,97.12
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,127.25
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,224.5
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,165.25
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,54.12
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,186.38
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,124.38
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,176.62
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,245.5
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,212.62
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98904
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96576
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89737
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (Min),A,61.62
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,1,N Current (Max),A,35.62
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.25
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,77.25
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.38
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,84.75
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.62
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.25
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.38
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.75
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,122.0
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,105.0
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,145.0
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Min),A,165.75
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,busbar,,N Current (Max),A,313.0
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,223.25
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Min),A,455.25
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (Max),A,568.38
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,509.75
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Min),A,349.12
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (Max),A,517.62
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,435.38
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Min),A,451.75
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (Max),A,730.5
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,598.38
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.62
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.19
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,5.25
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99322
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95633
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99316
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,5,N Current (Min),A,30.38
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,5,N Current (Max),A,107.5
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,5,N Current (RMS),A,69.62
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,52.12
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,109.5
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,80.5
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,23.62
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,71.0
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.62
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,63.5
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,145.0
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,106.5
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.69
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.31
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98282
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96936
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97546
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (Min),A,47.12
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (Max),A,96.38
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,63.62
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,75.62
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,157.88
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,109.25
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,88.75
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,150.75
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,114.25
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,98.62
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,173.62
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,130.75
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.88
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.75
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.56
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99081
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98657
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97943
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (Min),A,26.75
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (Max),A,67.25
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,44.88
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,75.88
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,138.25
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,111.38
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,70.88
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,152.88
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,103.75
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,62.0
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,121.75
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.25
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98392
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97424
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98962
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (Min),A,59.62
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (Max),A,136.5
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,103.25
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,133.12
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,212.75
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,178.38
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,56.38
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,114.38
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,83.0
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,124.12
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,208.62
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,171.0
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98853
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9704
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93393
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (Min),A,63.38
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,1,N Current (Max),A,32.25
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.5
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,66.62
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.25
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,89.38
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.88
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.5
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.88
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.0
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,127.0
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,94.0
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,128.0
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Min),A,171.38
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,busbar,,N Current (Max),A,276.88
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,213.25
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Min),A,448.25
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (Max),A,610.12
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,526.62
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Min),A,346.62
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (Max),A,434.38
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,392.88
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Min),A,455.88
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (Max),A,607.62
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,530.62
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.19
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.63
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.31
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98495
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97565
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98929
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,5,N Current (Min),A,20.5
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,5,N Current (Max),A,91.25
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,5,N Current (RMS),A,52.5
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,37.5
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,77.5
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,56.12
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,30.12
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,74.5
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.62
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,56.5
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,134.5
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,91.12
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.94
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98651
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96402
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97961
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (Min),A,47.38
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (Max),A,115.38
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,74.38
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,84.12
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,160.12
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,122.25
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,91.5
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,129.5
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,104.0
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,111.75
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,208.25
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,150.12
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.69
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.69
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.93
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98596
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98257
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98297
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (Min),A,24.0
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (Max),A,70.0
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,42.25
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,70.12
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,119.38
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.25
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,61.62
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,115.5
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.62
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,86.75
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,144.62
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,113.0
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97082
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96411
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98737
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (Min),A,60.0
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (Max),A,129.5
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,93.62
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,115.75
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,155.0
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,133.75
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,49.12
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,85.38
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.88
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,122.75
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,196.88
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,161.38
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.31
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.12
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98791
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97607
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96039
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (Min),A,53.38
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,1,N Current (Max),A,30.25
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.5
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,77.0
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.62
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,81.62
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.75
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.0
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.38
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,108.0
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,86.0
