Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,134.0
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Min),A,187.25
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,busbar,,N Current (Max),A,295.88
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,233.5
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Min),A,410.88
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (Max),A,511.88
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,450.88
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Min),A,320.38
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (Max),A,391.62
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,357.38
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Min),A,501.88
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (Max),A,610.62
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,552.12
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.44
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.0
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.88
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97324
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97552
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98749
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,5,N Current (Min),A,31.25
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,5,N Current (Max),A,71.12
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,5,N Current (RMS),A,43.75
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,26.25
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,55.38
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.25
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,28.12
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,56.12
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.5
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,66.88
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,108.12
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,75.12
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.94
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98282
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97247
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99243
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,53.0
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (Min),A,70.75
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (Max),A,180.75
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,118.25
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,87.38
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,169.5
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,118.38
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,89.38
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,162.75
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,115.62
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,174.0
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,266.5
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,217.62
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.44
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.31
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.13
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98822
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98541
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98431
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (Min),A,25.0
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (Max),A,66.75
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,37.38
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,75.75
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,122.12
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,94.88
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,52.25
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,109.62
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.25
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,78.5
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,137.25
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,104.75
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96826
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97296
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98895
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (Min),A,62.88
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (Max),A,132.5
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,95.62
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,100.0
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,172.75
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,130.75
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,48.88
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,132.75
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.88
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,140.88
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,210.12
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,175.88
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.06
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99228
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98227
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94061
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Min),A,81.88
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,1,N Current (Max),A,38.5
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,45.5
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,89.75
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.38
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,96.38
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.62
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.75
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,107.0
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,92.0
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,147.0
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Min),A,192.0
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,busbar,,N Current (Max),A,335.75
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,260.25
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Min),A,386.62
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (Max),A,554.38
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,447.38
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Min),A,321.5
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (Max),A,457.25
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,380.38
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Min),A,551.38
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (Max),A,678.5
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,607.25
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.25
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.94
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.62
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96542
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96725
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98834
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,5,N Current (Min),A,30.25
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,5,N Current (Max),A,93.75
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,5,N Current (RMS),A,51.5
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,22.75
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,53.5
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.5
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,22.12
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,49.5
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.88
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,55.38
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,118.38
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,78.38
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97891
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97943
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98813
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,43.0
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (Min),A,55.12
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (Max),A,133.0
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,84.88
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,81.75
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,132.88
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,105.0
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,90.62
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,170.5
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,131.75
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,142.0
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,219.5
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,177.12
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.25
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.25
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.88
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98193
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98883
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99048
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (Min),A,28.62
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (Max),A,80.12
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,52.88
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,53.88
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,129.0
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.75
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,61.38
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,135.62
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,91.5
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,98.88
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,160.62
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,126.0
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.81
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96158
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97049
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98444
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (Min),A,53.38
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (Max),A,115.75
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,81.88
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,100.38
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,142.12
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,118.0
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,42.12
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,132.62
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.75
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,123.75
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,183.5
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,152.38
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98938
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97134
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94049
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Min),A,64.88
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,1,N Current (Max),A,29.75
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,30.88
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,82.88
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.12
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,87.62
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.25
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.25
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.25
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,95.0
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,95.0
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,138.0
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Min),A,185.38
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,busbar,,N Current (Max),A,300.75
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,242.12
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Min),A,334.0
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (Max),A,480.0
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,395.25
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Min),A,324.38
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (Max),A,452.5
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,391.62
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Min),A,482.25
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (Max),A,670.12
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,569.0
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T10:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.87
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.69
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.69
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9599
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94263
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97903
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,5,N Current (Min),A,29.88
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,5,N Current (Max),A,77.5
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,5,N Current (RMS),A,39.62
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,25.0
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,46.12
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.62
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,22.25
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,39.38
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.12
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,51.0
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,98.88
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,60.0
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97052
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98407
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97943
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (Min),A,49.25
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (Max),A,101.75
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,74.0
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,71.62
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,128.75
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,90.5
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,104.5
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,177.0
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,145.12
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,108.88
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,178.12
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,138.25
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.5
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.75
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98361
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98306
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98853
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (Min),A,29.0
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (Max),A,72.0
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,50.75
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,55.38
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,97.75
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.38
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,62.5
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,130.88
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,93.25
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,86.5
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,159.0
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,124.62
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96698
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98575
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97815
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (Min),A,46.0
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (Max),A,93.25
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,61.62
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,99.25
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,161.38
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,128.88
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,53.38
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,174.12
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,105.5
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,100.0
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,164.38
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,132.88
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.37
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98737
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95752
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93121
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Min),A,77.88
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,1,N Current (Max),A,30.38
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.5
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,68.5
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.38
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,124.0
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.88
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.12
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.62
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.94
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,90.0
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,103.0
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,118.0
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Min),A,167.5
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,busbar,,N Current (Max),A,238.0
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,196.38
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Min),A,322.12
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (Max),A,434.25
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,377.38
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Min),A,353.88
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (Max),A,528.62
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,425.12
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Min),A,406.12
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (Max),A,561.25
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,486.5
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.44
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.63
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.5
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96979
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96191
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97803
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,5,N Current (Min),A,17.5
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,5,N Current (Max),A,52.38
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,5,N Current (RMS),A,32.75
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,29.12
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,60.38
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.25
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,22.62
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,53.25
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,39.12
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,78.12
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.88
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.75
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.63
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
