Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98825
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98148
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98355
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (Min),A,46.0
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (Max),A,93.5
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,65.25
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,92.25
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,167.38
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,119.88
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,98.5
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,169.62
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,128.88
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,121.75
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,195.5
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,160.88
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.5
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.63
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.75
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99002
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99103
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98474
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (Min),A,27.12
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (Max),A,77.75
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,46.0
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,63.75
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,115.75
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,88.5
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,85.62
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,158.88
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,117.75
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,82.75
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,116.25
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,96.88
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96603
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98007
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97967
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (Min),A,48.0
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (Max),A,99.25
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,67.5
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,94.62
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,166.38
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,132.38
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,63.0
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,132.75
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.0
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,99.88
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,166.88
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,138.75
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.75
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.44
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99158
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98233
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97565
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Min),A,107.75
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,1,N Current (Max),A,45.62
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,42.88
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,75.88
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.62
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,66.5
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,163.12
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,89.5
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.88
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.92
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.61
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,106.0
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,113.0
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,121.0
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Min),A,157.12
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,busbar,,N Current (Max),A,219.88
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,178.62
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Min),A,355.75
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (Max),A,512.5
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,437.12
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Min),A,386.5
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (Max),A,532.75
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,462.0
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Min),A,435.25
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (Max),A,562.12
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,498.38
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.88
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.25
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.94
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96893
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96628
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98508
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,5,N Current (Min),A,19.62
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,5,N Current (Max),A,70.25
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,5,N Current (RMS),A,42.0
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,23.12
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,56.62
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.5
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,25.25
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,57.75
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.5
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,46.25
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,99.5
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,69.5
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98938
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98917
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98767
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,42.0
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (Min),A,46.62
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (Max),A,110.0
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,71.62
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,83.75
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,154.62
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,113.25
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,131.5
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,189.5
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,157.5
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,144.0
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,214.25
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,172.25
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.5
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.0
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99228
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9938
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98886
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (Min),A,26.25
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (Max),A,68.88
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,45.0
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,63.75
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,128.0
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,95.25
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,96.88
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,166.88
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,127.5
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,94.62
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,140.75
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,108.0
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.88
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96585
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97186
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97922
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (Min),A,47.88
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (Max),A,112.38
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,72.62
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,100.5
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,189.0
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,133.62
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.62
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,117.75
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.25
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,109.62
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,164.38
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,129.75
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.87
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99023
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95401
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92306
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Min),A,59.62
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,1,N Current (Max),A,28.62
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,34.38
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,80.25
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.12
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.75
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,82.25
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,82.0
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.42
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.06
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.61
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.88
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,106.0
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,112.0
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,126.0
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Min),A,157.88
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,busbar,,N Current (Max),A,243.12
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,180.5
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Min),A,368.38
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (Max),A,507.75
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,436.25
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Min),A,383.38
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (Max),A,538.25
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,455.25
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Min),A,453.88
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (Max),A,589.25
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,514.88
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.5
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.5
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.81
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96802
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97235
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9715
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,5,N Current (Min),A,17.25
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,5,N Current (Max),A,51.88
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,5,N Current (RMS),A,30.75
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,22.0
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,53.12
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.25
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,26.25
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,51.12
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.0
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,35.0
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,80.38
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.5
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.69
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98746
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97641
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98968
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,45.0
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (Min),A,64.88
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (Max),A,144.75
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,88.5
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,83.62
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,157.0
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,111.25
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,82.62
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,169.75
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,113.5
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,144.75
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,223.75
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,182.75
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.31
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.43
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.94
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.0
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98761
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9808
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98953
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (Min),A,29.12
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (Max),A,74.5
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,48.75
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,60.38
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,109.38
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.62
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,68.12
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,143.25
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,98.5
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,94.88
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,159.25
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,131.62
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96515
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95422
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97494
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (Min),A,48.25
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (Max),A,116.62
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,83.75
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,85.62
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,171.0
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,133.0
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.62
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,88.25
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.62
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,80.5
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,148.88
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,113.88
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98242
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94354
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84414
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Min),A,62.25
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,1,N Current (Max),A,29.88
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,56.38
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.75
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.94
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.14
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.84
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.25
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,97.0
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,85.0
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,122.0
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Min),A,165.88
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,busbar,,N Current (Max),A,235.25
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,202.12
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Min),A,333.0
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (Max),A,465.25
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,399.5
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Min),A,283.88
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (Max),A,439.62
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,349.75
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Min),A,402.5
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (Max),A,578.5
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,498.12
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.0
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.06
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.88
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97687
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96835
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97662
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,5,N Current (Min),A,18.38
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,5,N Current (Max),A,58.25
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,5,N Current (RMS),A,36.38
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,28.12
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,87.25
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.75
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,28.38
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,49.75
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.75
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,38.5
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,87.75
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,62.25
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.56
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99182
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97113
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98312
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (Min),A,56.38
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (Max),A,149.0
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,87.62
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,96.25
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,232.12
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,149.0
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,79.62
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,139.62
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,100.12
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,123.5
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,194.25
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,151.0
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.19
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.06
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98361
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98614
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98233
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (Min),A,28.25
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (Max),A,73.88
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,40.5
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,50.75
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,115.38
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.38
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,53.25
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,118.12
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.62
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,68.0
