Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,136.38
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.38
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.44
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97211
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96472
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98062
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (Min),A,52.5
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (Max),A,131.75
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,92.75
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,87.88
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,193.88
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,144.38
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,46.88
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,86.12
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.12
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,92.5
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,163.88
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,130.12
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9903
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91095
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87118
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Min),A,61.75
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,1,N Current (Max),A,30.25
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.62
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,85.75
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.5
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,72.25
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.0
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.22
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.56
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.2
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.39
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.3
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,114.0
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,77.0
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,111.0
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Min),A,157.12
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,busbar,,N Current (Max),A,310.0
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,224.0
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Min),A,354.25
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (Max),A,578.12
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,467.88
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Min),A,275.0
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (Max),A,386.88
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,317.25
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Min),A,409.0
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (Max),A,535.0
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,454.75
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.5
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.31
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.62
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99057
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97858
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96841
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,5,N Current (Min),A,16.38
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,5,N Current (Max),A,60.38
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,5,N Current (RMS),A,37.62
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,29.62
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,97.5
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,69.5
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,27.5
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,51.5
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.25
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,32.12
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,77.5
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.5
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99088
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9798
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97589
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (Min),A,42.0
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (Max),A,98.0
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,57.75
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,100.5
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,155.88
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,126.88
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,85.5
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,151.88
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,115.12
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,91.38
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,187.88
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,130.88
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.19
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.75
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98376
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98843
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98245
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (Min),A,27.75
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (Max),A,72.0
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,45.88
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,52.38
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,104.62
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,64.38
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,142.75
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,99.12
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,65.0
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,141.38
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.88
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.0
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9769
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95758
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97885
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (Min),A,59.75
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (Max),A,141.5
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,104.62
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,104.0
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,208.25
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,160.88
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,45.75
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,72.5
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,56.25
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,88.25
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,151.25
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,119.5
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.5
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97885
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97049
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95483
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Min),A,100.38
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,1,N Current (Max),A,47.75
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,80.12
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,124.5
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,74.0
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.92
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.58
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,113.0
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,93.0
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,106.0
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Min),A,148.5
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,busbar,,N Current (Max),A,241.75
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,182.12
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Min),A,367.88
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (Max),A,567.38
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,466.0
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Min),A,324.62
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (Max),A,449.25
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,383.88
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Min),A,368.25
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (Max),A,517.5
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,436.88
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T09:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.62
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.44
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.13
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95508
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98264
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97192
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,5,N Current (Min),A,18.25
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,5,N Current (Max),A,57.0
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,5,N Current (RMS),A,38.5
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,21.12
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,89.38
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.12
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,33.75
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,65.25
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.0
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,40.25
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,77.75
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.0
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.56
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98914
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98035
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96027
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (Min),A,41.5
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (Max),A,83.62
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,53.0
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,96.38
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,158.12
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,118.62
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,88.12
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,154.75
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,114.62
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,71.75
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,127.12
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,102.75
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.75
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.81
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98856
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9902
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98248
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (Min),A,30.38
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (Max),A,76.88
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,54.0
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,54.62
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,116.75
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.0
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,81.62
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,146.75
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,120.88
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,77.5
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,135.25
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,102.12
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96329
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94577
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95834
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (Min),A,43.25
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (Max),A,109.62
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,79.88
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,102.12
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,147.38
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,121.75
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,37.25
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,105.75
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,71.12
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,129.0
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,95.88
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98019
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9552
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91888
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Min),A,69.25
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,1,N Current (Max),A,27.75
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.12
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.62
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,83.75
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,54.12
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.38
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,97.0
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,92.0
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,92.0
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Min),A,143.75
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,busbar,,N Current (Max),A,203.62
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,161.62
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Min),A,335.12
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (Max),A,448.25
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,401.5
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Min),A,327.5
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (Max),A,440.25
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,378.88
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Min),A,318.25
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (Max),A,447.38
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,381.38
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.81
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.0
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.5
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91678
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98694
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96277
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,5,N Current (Min),A,20.88
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,5,N Current (Max),A,60.62
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,5,N Current (RMS),A,37.12
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,19.5
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,40.38
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.62
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,34.5
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,89.25
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.62
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,37.25
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,77.62
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.62
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.81
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.38
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.69
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99017
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97845
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95392
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (Min),A,45.38
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (Max),A,83.12
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,61.38
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,100.25
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,155.25
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,129.75
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,84.12
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,133.88
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,107.25
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,67.38
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,126.62
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.75
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.44
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.69
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.13
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99136
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99301
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9808
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (Min),A,30.75
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (Max),A,94.88
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,51.38
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,58.25
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,143.0
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,104.38
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,69.25
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,155.75
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,107.12
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,62.38
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,116.88
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.75
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96036
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96344
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97205
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (Min),A,42.38
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (Max),A,92.25
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,69.75
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,88.38
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,150.25
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,118.5
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,43.0
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,103.38
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,66.38
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,78.25
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,132.88
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,106.12
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.19
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.06
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95511
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95602
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9183
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Min),A,62.62
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,1,N Current (Max),A,34.12
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
