Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,69.5
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.62
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,79.25
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.88
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.12
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,97.0
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,93.0
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,85.0
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Min),A,144.25
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,busbar,,N Current (Max),A,215.62
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,168.25
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Min),A,315.75
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (Max),A,477.0
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,400.5
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Min),A,310.5
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (Max),A,450.12
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,384.12
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Min),A,294.62
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (Max),A,407.25
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,351.88
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.75
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.56
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.87
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91028
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97937
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96823
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,5,N Current (Min),A,21.12
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,5,N Current (Max),A,48.12
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,5,N Current (RMS),A,31.38
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,18.62
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,41.38
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.25
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,28.75
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,65.12
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.5
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,37.88
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,80.62
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,53.25
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.5
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.94
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98227
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97986
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96439
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (Min),A,44.0
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (Max),A,72.5
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,52.5
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,87.25
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,148.62
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,105.12
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,83.25
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,155.38
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,122.88
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,77.75
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,149.25
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,103.12
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.62
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.5
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99084
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99396
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97919
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (Min),A,28.75
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (Max),A,62.38
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,40.88
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,75.0
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,132.38
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,93.75
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,66.75
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,156.62
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,97.62
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,60.25
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,134.38
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.12
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97195
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97226
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95468
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (Min),A,47.25
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (Max),A,110.12
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,80.5
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,104.62
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,174.0
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,137.25
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,47.75
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,105.62
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.75
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,64.75
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,100.62
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.25
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97974
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95483
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89511
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Min),A,64.38
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,1,N Current (Max),A,37.5
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,75.5
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.5
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,87.62
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,46.75
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.25
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,99.0
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,94.0
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,81.0
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Min),A,148.75
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,busbar,,N Current (Max),A,197.75
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,169.75
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Min),A,355.5
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (Max),A,470.88
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,411.38
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Min),A,333.75
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (Max),A,466.38
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,388.12
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Min),A,284.0
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (Max),A,389.88
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,339.12
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.87
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.43
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-7.19
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88757
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95761
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96222
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,5,N Current (Min),A,20.25
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,5,N Current (Max),A,58.25
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,5,N Current (RMS),A,32.0
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.25
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,32.25
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,25.62
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,40.62
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.62
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,33.25
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,78.25
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.12
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.81
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9791
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96875
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97754
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (Min),A,41.38
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (Max),A,67.0
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,53.38
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,80.75
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,127.38
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,91.25
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,62.25
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,148.5
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,102.75
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,72.5
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,145.38
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,117.0
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.75
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.12
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.94
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99005
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98923
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97638
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (Min),A,28.88
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (Max),A,73.12
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,45.38
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,71.62
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,120.25
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.12
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,80.62
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,135.5
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,102.12
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,63.5
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,111.25
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.38
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96692
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95071
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95843
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (Min),A,45.38
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (Max),A,119.0
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,81.0
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,104.38
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,161.0
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,128.62
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.0
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,99.75
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,67.88
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,127.5
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,91.0
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.88
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.56
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97684
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93112
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9201
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Min),A,47.62
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,1,N Current (Max),A,22.38
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.12
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.12
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.5
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.75
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,51.0
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.75
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.59
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,88.0
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,80.0
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,87.0
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Min),A,145.12
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,busbar,,N Current (Max),A,214.38
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,156.25
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Min),A,324.5
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (Max),A,416.62
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,364.25
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Min),A,295.0
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (Max),A,383.12
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,329.12
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Min),A,309.38
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (Max),A,430.25
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,359.38
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.06
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.06
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-8.43
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90829
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95541
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.98502
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,5,N Current (Min),A,20.75
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,5,N Current (Max),A,112.12
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,5,N Current (RMS),A,69.88
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.0
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,34.5
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.75
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,25.25
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,39.88
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.62
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,34.62
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,137.75
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,91.62
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.37
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9819
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9595
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95087
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (Min),A,39.88
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (Max),A,65.75
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,48.75
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,78.0
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,120.5
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,95.12
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,63.75
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,134.88
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,94.25
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,65.12
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,97.62
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.25
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.56
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.06
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.25
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98648
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98648
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98413
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (Min),A,27.12
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (Max),A,82.62
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,37.0
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,57.75
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,114.38
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.38
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,66.88
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,134.0
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.0
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,64.75
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,118.75
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.0
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97052
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98041
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96823
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (Min),A,41.25
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (Max),A,105.88
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,63.5
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,92.38
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,174.75
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,128.5
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.25
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,109.5
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.38
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,77.62
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,120.38
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,97.88
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.18
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93054
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94574
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94211
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Min),A,63.5
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,1,N Current (Max),A,32.62
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,17.25
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,47.5
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,66.12
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,20.25
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.0
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.61
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.95
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.73
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.34
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,86.0
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,82.0
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,93.0
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Min),A,142.25
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,busbar,,N Current (Max),A,219.5
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,156.0
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Min),A,291.0
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (Max),A,418.5
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,355.88
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Min),A,289.0
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (Max),A,415.62
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,336.62
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Min),A,298.75
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (Max),A,471.38
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,380.62
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.5
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.56
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.62
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93075
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94461
