Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96591
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,5,N Current (Min),A,23.75
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,5,N Current (Max),A,99.12
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,5,N Current (RMS),A,44.62
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,17.62
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,39.38
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.88
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,18.75
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,46.5
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.38
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,39.38
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,122.12
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,63.62
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97687
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97919
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96295
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (Min),A,35.12
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (Max),A,65.25
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,48.62
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,71.25
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,124.75
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,88.0
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,87.12
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,136.62
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,110.5
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,72.75
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,113.0
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,87.0
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.06
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.56
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.25
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97873
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99075
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98068
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (Min),A,25.88
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (Max),A,68.5
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,43.88
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.62
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,111.5
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,58.12
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,121.5
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.75
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,61.88
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,141.75
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.12
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.69
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.31
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95038
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95639
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96249
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (Min),A,47.75
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (Max),A,82.12
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,60.12
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,83.12
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,131.75
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,101.75
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.5
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,89.38
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,68.62
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,105.88
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.88
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.0
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.94
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90213
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94333
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94385
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Min),A,71.38
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,1,N Current (Max),A,38.38
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.75
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,76.75
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.12
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.12
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.19
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.33
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,69.0
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,78.0
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,86.0
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Min),A,132.12
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,busbar,,N Current (Max),A,205.25
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,156.38
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Min),A,240.62
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (Max),A,345.0
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.88
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Min),A,268.88
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (Max),A,386.25
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,322.5
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Min),A,290.12
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (Max),A,462.88
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,353.38
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T08:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.87
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.37
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.81
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90356
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90173
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96844
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,5,N Current (Min),A,27.75
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,5,N Current (Max),A,64.38
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,5,N Current (RMS),A,43.25
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,18.75
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,29.75
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.38
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,37.88
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,39.12
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,79.0
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.0
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.63
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9809
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94226
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96994
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (Min),A,35.62
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (Max),A,81.0
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,53.25
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,67.25
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,114.25
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,91.0
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,54.38
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,97.0
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.5
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,75.75
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,126.12
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,93.75
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.12
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.19
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.63
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9686
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98544
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97397
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (Min),A,24.0
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (Max),A,65.75
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,40.12
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.0
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,61.12
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.62
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,43.62
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,107.38
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.75
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,52.5
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,103.88
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96378
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97501
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96393
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (Min),A,43.0
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (Max),A,107.12
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,67.38
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,92.88
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,154.75
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,120.12
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.0
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,121.38
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.12
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,69.38
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,116.38
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.62
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.63
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.44
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92035
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91254
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91809
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Min),A,78.0
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,1,N Current (Max),A,30.0
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.75
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.25
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,69.0
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,62.0
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,80.0
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Min),A,131.5
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,busbar,,N Current (Max),A,200.25
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,151.88
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Min),A,247.62
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (Max),A,334.12
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.0
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Min),A,198.25
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (Max),A,340.5
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.25
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Min),A,291.38
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (Max),A,385.38
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,332.38
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.63
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.06
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.44
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89175
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90137
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96124
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,5,N Current (Min),A,19.88
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,5,N Current (Max),A,57.25
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,5,N Current (RMS),A,36.75
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,18.12
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,24.62
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.88
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,18.62
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,36.25
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.75
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,32.12
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,71.12
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.75
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.32
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.06
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98199
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92773
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95706
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (Min),A,39.62
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (Max),A,90.5
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,57.88
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,81.25
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,152.12
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,99.0
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,54.88
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,83.12
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.62
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,62.75
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,102.88
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.62
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.12
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.56
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.25
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95398
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98489
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98315
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (Min),A,25.38
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (Max),A,62.0
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,41.0
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.62
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,64.5
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.38
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,44.12
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,90.12
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.38
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,57.75
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,96.0
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,70.75
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95193
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96588
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95373
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (Min),A,43.88
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (Max),A,76.25
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,59.0
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,80.62
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,127.88
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,98.88
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.38
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,79.25
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.25
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,70.75
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,115.5
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.75
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.25
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8923
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94006
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88736
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Min),A,72.0
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,1,N Current (Max),A,34.88
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.5
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,54.62
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.25
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.0
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,70.25
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,57.0
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,75.0
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Min),A,132.62
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,busbar,,N Current (Max),A,231.5
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,148.38
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Min),A,236.25
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (Max),A,334.88
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.38
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Min),A,206.88
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (Max),A,281.0
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.25
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Min),A,275.88
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (Max),A,357.25
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.88
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.25
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.13
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.56
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9555
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91165
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97086
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,5,N Current (Min),A,21.88
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,5,N Current (Max),A,64.62
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,5,N Current (RMS),A,42.38
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,19.0
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,56.75
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.12
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,18.0
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,37.62
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.38
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,32.5
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,83.0
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,56.62
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.88
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97565
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96625
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96582
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (Min),A,38.25
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (Max),A,83.62
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,45.5
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,65.0
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,146.88
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,91.0
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,77.38
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,121.12
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,94.38
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,71.62
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,120.75
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,88.38
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.81
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
