Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.25
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98267
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97665
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97116
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (Min),A,23.62
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (Max),A,58.62
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,32.0
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.75
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,74.75
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.88
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.0
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,96.75
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.62
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,57.38
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,91.12
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.06
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94983
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96628
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95413
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (Min),A,45.75
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (Max),A,73.38
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,60.62
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,83.62
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,115.38
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,97.25
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.75
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,74.62
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,55.12
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,75.12
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,110.38
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.88
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.5
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90106
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94726
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86911
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Min),A,62.88
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,1,N Current (Max),A,30.38
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.38
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.75
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.0
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,64.0
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.88
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,70.0
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,61.0
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,78.0
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Min),A,134.12
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,busbar,,N Current (Max),A,191.75
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,150.38
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Min),A,241.25
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (Max),A,358.62
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,293.38
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Min),A,229.62
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (Max),A,317.5
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Min),A,279.5
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (Max),A,375.88
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.25
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.93
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.81
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.44
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9472
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92865
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94907
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,5,N Current (Min),A,19.75
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,5,N Current (Max),A,45.0
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,5,N Current (RMS),A,29.88
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,20.75
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,39.88
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.25
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,18.75
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,37.12
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,32.12
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,59.38
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.62
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.44
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.5
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96915
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97455
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97433
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (Min),A,41.75
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (Max),A,83.75
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,55.38
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,64.62
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,97.0
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.5
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,87.12
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,145.25
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,106.12
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,73.88
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,126.88
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,104.5
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.06
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.82
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.19
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98175
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97049
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97803
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (Min),A,25.62
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (Max),A,56.38
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,33.38
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,41.62
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,73.5
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.88
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.62
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,79.75
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.25
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,53.38
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,92.88
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.88
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.0
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94559
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97073
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96207
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (Min),A,37.62
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (Max),A,82.5
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,56.5
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,73.5
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,115.88
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,90.38
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.88
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,91.25
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,59.12
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,79.12
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,126.75
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,99.62
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.94
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85681
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95584
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94891
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Min),A,68.12
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,1,N Current (Max),A,36.12
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.38
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.38
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,80.38
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,43.38
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.05
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,86.0
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Min),A,138.62
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,busbar,,N Current (Max),A,199.62
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,167.0
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Min),A,226.5
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (Max),A,287.12
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.5
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Min),A,228.12
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (Max),A,331.38
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.12
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Min),A,284.75
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (Max),A,424.62
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,358.12
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.81
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.25
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.94
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93317
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93274
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95981
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,5,N Current (Min),A,22.88
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,5,N Current (Max),A,59.25
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,5,N Current (RMS),A,36.25
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,20.5
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,41.25
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.62
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,20.12
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,33.12
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,32.62
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,77.0
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,52.12
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.06
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96533
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93896
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96313
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (Min),A,39.5
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (Max),A,70.62
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,47.75
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,57.12
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,99.38
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.0
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,57.25
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,115.88
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.75
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,61.62
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,120.25
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,88.25
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.44
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.19
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97214
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97574
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9733
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (Min),A,25.5
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (Max),A,45.25
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,30.88
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.62
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,108.5
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.38
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,35.62
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,118.75
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.88
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,50.75
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,115.75
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.31
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93155
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96234
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95447
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (Min),A,40.38
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (Max),A,68.75
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,51.25
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,67.88
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,109.62
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.88
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.25
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,67.25
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.25
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,60.0
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,102.75
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.0
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.56
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.5
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92908
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94705
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95294
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Min),A,73.88
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,1,N Current (Max),A,35.88
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.38
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,29.0
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,71.38
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,93.5
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,78.0
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Min),A,136.12
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,busbar,,N Current (Max),A,190.5
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,157.62
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Min),A,220.12
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (Max),A,303.75
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.62
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Min),A,205.25
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (Max),A,307.38
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.12
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Min),A,263.88
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (Max),A,379.12
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.38
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.56
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.63
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.63
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92377
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92648
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94302
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,5,N Current (Min),A,20.62
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,5,N Current (Max),A,45.5
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,5,N Current (RMS),A,29.12
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,19.5
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,28.62
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,19.88
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,39.12
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,36.25
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,65.75
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.5
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.5
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.62
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96747
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93661
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96793
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (Min),A,37.12
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (Max),A,74.5
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,50.5
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,57.12
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,84.5
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.12
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,57.75
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,99.75
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.88
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,72.88
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,117.5
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,92.12
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.94
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.31
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97797
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96857
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97449
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (Min),A,24.38
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (Max),A,51.5
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,30.25
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.25
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,82.88
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.25
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.62
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,72.25
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,53.0
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,93.25
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.25
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.81
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95227
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96667
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94907
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (Min),A,40.38
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (Max),A,76.88
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,54.25
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,74.62
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,130.38
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,96.75
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.25
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,81.38
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.38
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,60.38
