Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,110.5
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,82.12
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.75
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.69
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89081
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94745
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92062
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Min),A,83.25
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,1,N Current (Max),A,31.5
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,27.62
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.88
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,1.88
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,90.38
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.17
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.44
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,75.0
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Min),A,127.75
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,busbar,,N Current (Max),A,193.25
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,149.12
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Min),A,230.62
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (Max),A,325.75
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,262.0
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Min),A,188.38
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (Max),A,285.88
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.62
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Min),A,252.62
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (Max),A,389.38
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.75
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T07:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.56
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.0
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.31
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91031
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94498
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93069
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,5,N Current (Min),A,18.0
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,5,N Current (Max),A,45.38
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,5,N Current (RMS),A,26.0
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,18.62
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,28.0
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.75
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,20.38
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,44.88
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.75
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,25.75
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,60.5
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.5
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.56
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97195
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92181
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94046
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (Min),A,40.0
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (Max),A,74.25
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,53.5
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,56.88
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,120.25
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,83.88
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,56.38
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,86.12
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.12
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,54.88
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,115.0
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.75
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.56
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.0
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.81
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95489
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97949
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97394
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (Min),A,22.5
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (Max),A,41.38
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,29.38
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,32.12
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,112.62
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.88
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,40.25
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,99.38
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.75
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,48.88
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,123.38
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.25
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.07
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94427
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95361
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96222
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (Min),A,42.5
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (Max),A,75.75
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,60.0
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,76.75
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,116.0
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.75
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,46.12
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,68.38
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,62.38
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,137.12
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.62
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.0
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.62
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86957
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9426
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92517
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Min),A,64.75
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,1,N Current (Max),A,35.12
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.38
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.25
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.62
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.5
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.75
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,73.0
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Min),A,135.25
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,busbar,,N Current (Max),A,206.62
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,150.62
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Min),A,209.0
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (Max),A,318.62
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Min),A,204.25
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (Max),A,278.12
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.25
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Min),A,265.5
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (Max),A,371.5
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.88
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.56
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.19
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.56
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91812
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97345
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.87738
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,5,N Current (Min),A,16.12
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,5,N Current (Max),A,33.62
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,5,N Current (RMS),A,21.62
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,19.75
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,34.12
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.38
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,29.38
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,50.5
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,38.62
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,26.0
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,46.0
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.75
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.63
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.19
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94968
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93524
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93347
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (Min),A,37.88
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (Max),A,52.0
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,42.75
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,53.12
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,88.0
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.25
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,60.12
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,95.62
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.75
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,59.5
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,85.38
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.5
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.94
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.38
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.06
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95898
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98141
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9729
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (Min),A,26.0
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (Max),A,62.62
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,39.25
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,52.62
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.25
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,37.38
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,87.25
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.38
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,50.12
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,85.12
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.81
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94275
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95218
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96905
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (Min),A,46.5
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (Max),A,72.0
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,59.38
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,79.88
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,113.25
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,94.5
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,46.25
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,59.62
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.12
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,74.12
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,129.0
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,99.5
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.87
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.44
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90881
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93799
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96011
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Min),A,70.5
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,1,N Current (Max),A,40.62
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.25
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.38
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.75
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.25
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,73.0
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Min),A,134.0
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,busbar,,N Current (Max),A,206.12
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,152.75
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Min),A,205.62
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (Max),A,256.5
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.88
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Min),A,210.0
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (Max),A,300.75
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.38
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Min),A,266.0
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (Max),A,354.25
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.75
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.37
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.0
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.06
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92151
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97183
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93277
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,5,N Current (Min),A,15.62
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,5,N Current (Max),A,46.25
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,5,N Current (RMS),A,24.62
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,17.75
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,34.5
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.62
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,29.62
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,54.12
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.25
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,26.12
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,53.5
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.25
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.75
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.44
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.19
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94736
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94162
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93057
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (Min),A,37.88
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (Max),A,60.0
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,42.5
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,53.62
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,75.62
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.12
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,60.88
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,93.12
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.12
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,61.75
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,81.62
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.25
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.38
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.13
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.19
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96612
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97519
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98294
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (Min),A,25.75
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (Max),A,58.62
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,37.75
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,67.62
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.62
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,38.5
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,101.75
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.25
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,62.88
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,99.38
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.25
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.37
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.06
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95053
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95892
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96619
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (Min),A,45.62
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (Max),A,90.88
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,66.62
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,76.0
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,143.62
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,104.5
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.12
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,72.0
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,54.12
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,78.5
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,129.25
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,102.0
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.75
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89383
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96078
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95505
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Min),A,79.12
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,1,N Current (Max),A,41.0
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.12
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,56.25
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.75
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.88
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.38
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.5
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.84
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,79.0
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Min),A,138.75
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,busbar,,N Current (Max),A,266.25
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,155.62
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Min),A,209.25
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (Max),A,285.38
