Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.25
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Min),A,211.88
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (Max),A,333.88
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.38
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Min),A,285.38
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (Max),A,368.62
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,330.12
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.13
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.69
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-21.06
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9014
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96384
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92523
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,5,N Current (Min),A,15.75
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,5,N Current (Max),A,32.88
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,5,N Current (RMS),A,20.0
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,17.75
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,31.88
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,29.25
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,39.88
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.5
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,27.38
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,52.12
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.44
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.81
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96033
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92956
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94296
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (Min),A,37.5
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (Max),A,69.62
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,42.38
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,51.12
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,83.88
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.12
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,48.75
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,91.75
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.38
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,61.88
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,97.88
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.62
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.0
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.56
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96887
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98587
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98904
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (Min),A,25.0
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (Max),A,81.75
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,42.62
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,36.5
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,63.62
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.88
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,38.62
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,78.75
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,60.12
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,138.62
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.25
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.94
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.19
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9237
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96674
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96094
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (Min),A,39.88
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (Max),A,72.0
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,48.88
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,71.38
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,99.25
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.25
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.12
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,76.5
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,56.88
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,71.62
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,127.5
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.5
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.63
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90665
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95663
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92593
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Min),A,72.25
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,1,N Current (Max),A,39.62
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,54.12
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.12
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.62
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,78.0
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Min),A,134.75
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,busbar,,N Current (Max),A,191.62
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,153.5
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Min),A,208.38
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (Max),A,266.5
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.88
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Min),A,214.62
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (Max),A,291.62
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.12
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Min),A,277.5
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (Max),A,379.12
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.75
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.75
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.94
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.69
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90884
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96588
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94223
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,5,N Current (Min),A,15.75
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,5,N Current (Max),A,37.5
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,5,N Current (RMS),A,21.62
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.25
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,33.62
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.88
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,28.5
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,48.0
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,27.0
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,56.0
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.38
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.37
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.44
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94925
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93536
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95709
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (Min),A,37.25
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (Max),A,62.25
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,45.62
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,53.75
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,65.25
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.88
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,49.25
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,100.12
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.12
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,65.25
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,104.12
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.62
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.06
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.75
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.69
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96725
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98819
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98837
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (Min),A,30.62
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (Max),A,73.38
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,50.0
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.62
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,62.5
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.25
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,47.5
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,106.5
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.38
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,73.12
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,119.5
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.62
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.56
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.07
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89718
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9678
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9476
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (Min),A,37.75
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (Max),A,58.0
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,43.62
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,61.38
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,98.75
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.62
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,49.12
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,75.88
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,71.62
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,101.25
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,82.5
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.5
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89224
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96725
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96023
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (Min),A,58.0
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,1,N Current (Max),A,37.25
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.38
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.5
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.12
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.88
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,69.12
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,63.0
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,80.0
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Min),A,137.5
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,busbar,,N Current (Max),A,225.38
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,165.25
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Min),A,189.75
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (Max),A,245.0
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Min),A,209.25
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (Max),A,331.75
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Min),A,274.0
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (Max),A,375.5
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,331.38
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.19
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.25
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.31
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93448
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96591
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92291
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,5,N Current (Min),A,15.5
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,5,N Current (Max),A,44.62
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,5,N Current (RMS),A,17.75
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,20.25
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,28.38
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.25
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,28.75
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,39.62
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.88
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,26.25
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,40.62
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.12
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.37
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.93
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.94
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95129
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95972
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9433
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (Min),A,35.5
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (Max),A,64.62
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,42.75
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,52.62
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,72.25
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,66.25
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,106.38
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,83.12
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,56.62
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,83.0
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.12
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.25
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.5
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.37
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97296
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97916
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98611
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (Min),A,25.25
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (Max),A,65.75
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,37.5
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,39.0
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,87.38
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.62
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,42.0
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,79.75
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.12
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,65.88
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,115.62
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,79.88
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.06
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.5
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89325
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95975
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96399
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (Min),A,36.38
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (Max),A,69.25
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,46.12
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,61.88
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,96.62
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.38
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,77.12
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.12
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,74.12
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,125.0
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.62
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.31
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86603
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96625
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94888
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (Min),A,56.88
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,1,N Current (Max),A,33.5
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.12
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.12
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,59.62
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.12
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.5
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,63.0
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,74.0
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Min),A,129.38
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,busbar,,N Current (Max),A,237.75
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,147.12
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Min),A,194.38
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (Max),A,252.38
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Min),A,223.88
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (Max),A,309.12
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.25
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Min),A,261.75
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (Max),A,347.88
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T06:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.37
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.25
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.63
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90307
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94565
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93542
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,5,N Current (Min),A,15.38
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,5,N Current (Max),A,52.0
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,5,N Current (RMS),A,20.5
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,15.25
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,40.5
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.75
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,40.12
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.62
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,27.0
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,52.62
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.88
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.19
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.13
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9415
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94626
