Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8985
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (Min),A,36.12
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (Max),A,63.38
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,42.88
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,52.0
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,83.12
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.12
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,62.5
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,106.38
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.88
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,51.0
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,75.38
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.88
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.88
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.37
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.0
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97842
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97021
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98193
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (Min),A,23.88
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (Max),A,54.5
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,33.12
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,38.88
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,77.25
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.88
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.5
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,92.38
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.25
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,54.75
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,89.25
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.12
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.44
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90814
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96051
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9715
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (Min),A,36.25
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (Max),A,67.12
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,50.62
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,60.25
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,84.12
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.25
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,45.25
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,80.75
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,88.62
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,124.12
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,105.38
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.75
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89285
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97656
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93133
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (Min),A,59.25
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,1,N Current (Max),A,35.5
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.62
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.75
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.12
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,48.62
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,70.0
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Min),A,119.62
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,busbar,,N Current (Max),A,264.5
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,137.88
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Min),A,188.12
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (Max),A,257.38
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.88
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Min),A,223.25
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (Max),A,285.5
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.0
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Min),A,257.88
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (Max),A,340.88
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,290.38
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.69
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.25
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.94
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89303
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89545
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9292
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,5,N Current (Min),A,15.5
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,5,N Current (Max),A,31.12
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,5,N Current (RMS),A,18.75
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,16.0
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,27.75
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.88
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,17.25
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,27.88
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,27.0
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,45.5
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.75
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.0
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.06
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.44
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95053
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94925
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92782
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (Min),A,35.5
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (Max),A,55.62
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,40.38
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,51.75
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,81.25
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.38
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,62.38
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,108.38
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.0
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,52.0
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,81.12
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.25
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.31
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,13.0
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.56
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97821
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96762
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98056
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (Min),A,21.0
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (Max),A,40.25
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,24.38
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,77.0
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.12
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,49.62
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,70.38
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.25
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,55.12
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,79.75
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.62
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.13
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.56
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88763
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96191
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96936
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (Min),A,35.62
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (Max),A,73.25
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,49.0
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,59.12
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,86.38
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.12
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.25
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,68.75
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.38
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,85.38
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,125.5
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,101.25
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.62
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.81
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88663
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96435
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93689
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (Min),A,43.62
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,1,N Current (Max),A,29.88
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.38
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,30.88
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,17.12
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,48.12
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.44
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.27
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,69.0
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Min),A,119.38
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,busbar,,N Current (Max),A,177.75
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,133.88
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Min),A,189.12
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (Max),A,240.62
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.62
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Min),A,215.38
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (Max),A,282.62
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.12
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Min),A,259.88
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (Max),A,327.62
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.25
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.69
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.56
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.31
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91089
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90457
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95834
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,5,N Current (Min),A,16.38
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,5,N Current (Max),A,39.88
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,5,N Current (RMS),A,25.38
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,18.5
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,31.62
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,17.25
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,24.38
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,29.0
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,55.5
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.5
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.0
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.06
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91632
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92465
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94809
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (Min),A,36.5
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (Max),A,77.38
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,50.0
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,42.62
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,71.38
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.12
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,47.25
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,98.62
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,52.75
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,109.25
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.62
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.5
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.62
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9823
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98083
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9855
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (Min),A,20.5
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (Max),A,51.62
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,26.62
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.75
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,78.88
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.75
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,42.25
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,95.12
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.62
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,57.75
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,91.5
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.5
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.19
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.94
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88452
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92963
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96469
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (Min),A,39.88
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (Max),A,81.12
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,53.62
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,60.5
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,77.38
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,39.38
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,52.38
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,79.25
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,133.75
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,97.75
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.44
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88254
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95587
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90475
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (Min),A,47.62
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,1,N Current (Max),A,28.62
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.88
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.38
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,53.25
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.88
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,52.0
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,73.0
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Min),A,125.12
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,busbar,,N Current (Max),A,204.38
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,148.5
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Min),A,176.62
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (Max),A,225.75
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.5
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Min),A,189.62
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (Max),A,246.12
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Min),A,271.12
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (Max),A,355.0
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.88
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.75
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.94
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.5
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.953
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91165
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93713
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,5,N Current (Min),A,15.75
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,5,N Current (Max),A,32.88
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,5,N Current (RMS),A,21.75
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,18.38
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,51.25
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.88
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,16.75
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,24.88
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,24.5
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,42.38
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.12
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.88
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89715
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93262
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92551
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (Min),A,36.25
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (Max),A,54.38
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,40.75
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,43.12
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.25
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.25
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,46.75
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,81.88
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.75
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,51.0
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,86.38
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.81
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.44
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98022
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97113
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98538
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (Min),A,20.12
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (Max),A,42.88
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,30.38
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.12
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,81.25
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.62
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,36.0
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,74.38
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,61.5
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,88.88
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.75
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.69
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
