Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88562
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92798
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96509
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (Min),A,46.12
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (Max),A,82.25
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,62.62
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,59.5
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,86.12
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.75
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.88
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,50.12
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.38
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,88.0
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,131.5
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,107.62
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.13
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89801
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94986
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97272
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (Min),A,63.38
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,1,N Current (Max),A,42.12
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.75
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.88
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,30.12
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,77.38
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.88
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,77.0
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Min),A,130.5
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,busbar,,N Current (Max),A,227.0
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,158.12
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Min),A,176.0
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (Max),A,240.12
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Min),A,171.75
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (Max),A,236.88
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.25
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Min),A,273.25
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (Max),A,359.75
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.88
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.81
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.93
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.06
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94165
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88577
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95166
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,5,N Current (Min),A,16.62
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,5,N Current (Max),A,37.62
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,5,N Current (RMS),A,24.62
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,20.25
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,39.0
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.0
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,26.75
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,26.62
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,52.0
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.25
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.12
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.12
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.56
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93814
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90494
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92703
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (Min),A,35.5
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (Max),A,57.75
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,38.38
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,42.0
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,70.12
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.75
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,49.25
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,77.5
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,52.5
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,72.38
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.62
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.38
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.0
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.94
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97699
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97879
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98529
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (Min),A,20.88
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (Max),A,44.5
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,29.38
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,39.0
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,70.38
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.88
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.75
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,78.38
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.88
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,59.0
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,87.75
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.25
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.75
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.06
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88443
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93222
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96188
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (Min),A,42.25
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (Max),A,70.12
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,54.88
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,59.0
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,77.12
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.62
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,54.62
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.75
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,81.75
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,119.12
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.25
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.19
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91159
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94989
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9375
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (Min),A,57.38
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,1,N Current (Max),A,30.0
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,24.62
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.25
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.12
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.12
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,59.12
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.36
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,71.0
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Min),A,123.0
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,busbar,,N Current (Max),A,196.75
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,148.62
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Min),A,181.75
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (Max),A,241.62
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.62
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Min),A,179.25
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (Max),A,230.75
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.75
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Min),A,247.5
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (Max),A,327.38
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.38
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.5
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-20.62
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.94
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95877
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92779
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9527
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,5,N Current (Min),A,16.25
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,5,N Current (Max),A,41.62
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,5,N Current (RMS),A,21.75
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,22.25
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,37.75
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.75
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.75
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,27.88
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.25
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,30.0
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,51.25
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.75
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.69
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.31
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90784
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93045
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92206
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (Min),A,37.0
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (Max),A,60.88
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,45.62
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,42.0
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,59.38
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.88
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,56.88
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,89.88
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.38
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,55.62
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,77.25
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.75
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.06
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.69
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97076
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97974
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98563
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (Min),A,21.25
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (Max),A,51.0
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,29.25
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,31.12
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,78.5
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.38
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.0
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,92.38
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.75
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,55.0
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,103.88
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.38
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.31
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.37
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88052
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94241
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96811
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (Min),A,41.38
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (Max),A,59.38
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,51.0
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,58.88
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,77.0
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.75
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.88
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.25
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,85.12
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,111.62
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.5
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.0
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.0
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90289
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96567
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93744
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (Min),A,85.25
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,1,N Current (Max),A,32.38
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.75
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,16.38
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,79.38
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.38
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.95
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,53.0
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,71.0
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Min),A,128.25
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,busbar,,N Current (Max),A,235.88
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,146.25
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Min),A,178.12
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (Max),A,240.25
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Min),A,200.75
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (Max),A,270.5
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,225.75
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Min),A,262.12
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (Max),A,333.5
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.12
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T05:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.31
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.0
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.0
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90506
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93121
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9599
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,5,N Current (Min),A,16.75
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,5,N Current (Max),A,41.0
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,5,N Current (RMS),A,25.0
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,20.0
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,31.12
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.62
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,17.75
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,25.5
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.88
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,27.25
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,55.88
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.5
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.87
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.69
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.19
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91632
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90857
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92746
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (Min),A,35.5
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (Max),A,58.62
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,42.12
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,41.12
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,61.75
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,48.62
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,79.0
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,53.75
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,81.12
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.38
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.25
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.25
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97244
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98202
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98383
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (Min),A,21.38
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (Max),A,51.62
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,32.62
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,34.75
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,63.12
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.25
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,41.88
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,78.0
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.88
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,54.0
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,84.12
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.75
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.94
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89493
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95038
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97055
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (Min),A,40.75
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (Max),A,62.88
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,50.38
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,59.75
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,85.62
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.12
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,39.12
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,63.75
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.62
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,86.25
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,113.38
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,98.75
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.75
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.06
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8002
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96896
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96216
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Min),A,55.75
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,1,N Current (Max),A,33.12
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.88
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.88
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.88
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.12
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,58.75
