Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,43.0
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,74.0
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Min),A,135.38
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,busbar,,N Current (Max),A,234.62
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,155.5
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Min),A,174.0
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (Max),A,211.38
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.5
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Min),A,208.0
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (Max),A,245.62
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.25
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Min),A,266.88
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (Max),A,349.75
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.12
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.19
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.25
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.75
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90521
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91522
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.91586
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,5,N Current (Min),A,16.38
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,5,N Current (Max),A,35.75
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,5,N Current (RMS),A,20.75
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,19.12
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,28.0
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,18.12
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,25.0
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.25
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,25.12
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,52.75
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.38
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.0
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.56
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88754
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90674
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91757
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (Min),A,37.62
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (Max),A,52.25
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,42.0
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,39.75
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,50.38
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.38
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,48.75
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,71.0
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.38
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,52.25
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,78.5
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.88
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-5.44
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.94
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.62
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97467
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98401
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98685
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (Min),A,21.88
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (Max),A,50.12
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,34.12
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.12
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,65.62
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.62
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,41.5
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,81.5
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.88
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,57.88
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,96.75
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.25
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.0
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.06
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92493
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94092
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96219
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (Min),A,41.62
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (Max),A,65.62
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,52.0
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,62.25
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,95.62
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.0
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.0
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,61.38
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.12
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,78.12
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,107.62
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.62
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-31.87
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.56
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85351
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96768
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95755
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Min),A,53.12
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,1,N Current (Max),A,36.5
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,52.5
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.88
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,65.62
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,71.0
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Min),A,127.38
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,busbar,,N Current (Max),A,185.25
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,145.62
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Min),A,169.38
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (Max),A,222.62
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.62
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Min),A,201.38
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (Max),A,257.38
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Min),A,257.25
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (Max),A,337.88
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.25
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.87
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.63
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-18.5
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91772
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93011
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93417
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,5,N Current (Min),A,16.12
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,5,N Current (Max),A,35.5
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,5,N Current (RMS),A,23.0
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,18.75
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,29.62
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.88
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,18.38
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,29.38
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,25.88
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,52.25
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.25
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.63
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.31
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.06
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9078
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92883
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90274
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (Min),A,37.25
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (Max),A,49.0
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,41.25
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,42.25
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,56.25
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.75
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,54.88
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,86.75
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.38
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,51.38
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,76.88
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.62
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.13
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.81
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.38
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96283
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98822
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98444
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (Min),A,21.0
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (Max),A,67.62
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,39.0
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.38
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,65.25
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.25
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,48.62
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,87.88
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,60.62
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,106.62
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.25
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.0
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91061
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92593
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97241
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (Min),A,40.88
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (Max),A,74.25
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,57.0
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,60.0
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,91.88
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.62
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.88
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,59.88
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.38
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,86.25
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,120.75
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,101.5
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.25
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89419
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96509
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97134
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Min),A,67.38
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,1,N Current (Max),A,39.75
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.62
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,75.25
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,54.0
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,74.0
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Min),A,131.0
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,busbar,,N Current (Max),A,207.0
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,157.25
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Min),A,170.12
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (Max),A,227.88
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Min),A,205.38
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (Max),A,251.75
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.62
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Min),A,265.25
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (Max),A,350.0
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.38
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.57
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.57
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-19.81
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90695
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93362
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.89786
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,5,N Current (Min),A,15.75
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,5,N Current (Max),A,39.12
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,5,N Current (RMS),A,19.0
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,20.12
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,49.0
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.88
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.75
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,38.38
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.88
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,23.75
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,39.62
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.12
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.75
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.69
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91812
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95718
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90356
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (Min),A,40.5
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (Max),A,68.38
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,48.88
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,42.62
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,54.25
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.12
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,71.75
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,112.62
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,84.75
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,51.25
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,78.25
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.75
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.56
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.06
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.69
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97919
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98325
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98117
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (Min),A,19.88
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (Max),A,62.0
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,32.75
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,79.62
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.25
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,51.38
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,109.5
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,56.25
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,95.0
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.25
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92358
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92319
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96933
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (Min),A,45.25
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (Max),A,76.12
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,58.38
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,67.5
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,99.75
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.0
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.25
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.88
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.62
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,80.75
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,124.25
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,99.12
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-26.62
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.82321
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97284
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9606
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (Min),A,65.88
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,1,N Current (Max),A,41.75
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.88
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.88
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.25
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.5
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.75
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.89
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,62.0
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,71.0
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Min),A,127.75
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,busbar,,N Current (Max),A,192.88
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,142.88
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Min),A,187.5
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (Max),A,241.12
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.12
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Min),A,231.5
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (Max),A,288.38
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.88
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Min),A,262.62
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (Max),A,343.5
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.75
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.81
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.44
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.81
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92978
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90988
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93335
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,5,N Current (Min),A,16.5
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,5,N Current (Max),A,33.75
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,5,N Current (RMS),A,23.25
