Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,22.12
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,45.5
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.75
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,17.62
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,29.75
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.62
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,24.75
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,49.5
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.25
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.57
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.25
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91287
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9487
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89972
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (Min),A,37.38
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (Max),A,60.88
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,43.62
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,41.0
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,63.5
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,63.62
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,100.62
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.88
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,49.5
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,71.0
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.38
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.44
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.44
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.56
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96017
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99161
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98532
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (Min),A,24.5
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (Max),A,62.62
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,44.88
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.25
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,65.0
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.88
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,52.62
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,98.0
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,57.88
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,91.5
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.5
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.94
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92645
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9397
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9642
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (Min),A,47.62
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (Max),A,82.38
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,62.75
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,60.25
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,110.62
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,84.0
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.38
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.38
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,83.25
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,135.0
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,106.62
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.69
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86905
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95395
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95804
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (Min),A,66.0
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,1,N Current (Max),A,40.38
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.75
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,72.0
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.88
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.39
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,47.0
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,59.0
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,74.0
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Min),A,126.12
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,busbar,,N Current (Max),A,209.25
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,151.62
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Min),A,168.62
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (Max),A,262.12
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.38
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Min),A,219.75
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (Max),A,281.12
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.88
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Min),A,276.5
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (Max),A,351.12
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.75
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.69
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-15.19
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.06
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93603
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92041
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9389
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,5,N Current (Min),A,17.5
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,5,N Current (Max),A,34.38
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,5,N Current (RMS),A,23.0
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,22.38
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,35.62
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.12
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,17.75
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,38.12
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,25.38
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,51.0
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.75
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.25
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.19
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.69
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93472
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96521
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93521
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (Min),A,39.12
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (Max),A,63.88
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,47.62
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,41.75
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,65.25
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.88
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,73.75
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,113.5
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,86.0
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,57.25
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,81.5
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.25
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.88
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.19
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96762
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98492
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98431
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (Min),A,24.12
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (Max),A,76.25
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,47.38
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.38
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,59.12
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.25
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,55.12
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,98.5
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,67.38
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,104.0
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.62
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.31
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.63
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90286
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94635
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96561
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (Min),A,43.38
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (Max),A,72.12
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,57.75
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,53.88
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,88.62
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.25
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,41.12
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,54.0
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.88
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,83.88
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,123.0
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,103.12
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89157
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96338
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94488
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (Min),A,69.12
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,1,N Current (Max),A,42.62
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,11.25
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.25
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.88
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.12
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.88
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.38
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.53
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.48
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,65.0
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,78.0
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Min),A,140.25
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,busbar,,N Current (Max),A,197.62
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,164.88
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Min),A,177.38
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (Max),A,221.75
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.88
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Min),A,233.5
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (Max),A,321.88
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.25
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Min),A,271.12
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (Max),A,374.88
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.75
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T04:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.25
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.5
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.94
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92609
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89654
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92953
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,5,N Current (Min),A,16.62
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,5,N Current (Max),A,48.88
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,5,N Current (RMS),A,23.38
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,21.0
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,30.75
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.62
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,18.12
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,27.88
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,25.0
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,55.75
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.62
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.25
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97073
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95813
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9462
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (Min),A,36.12
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (Max),A,63.75
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,41.0
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,44.62
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,102.12
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.38
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,78.0
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,101.75
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,84.25
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,60.25
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,96.12
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.25
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.75
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.87
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.43
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97284
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98718
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98495
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (Min),A,21.0
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (Max),A,67.75
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,33.88
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,70.38
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.62
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,63.12
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,83.75
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.12
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,49.5
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,95.75
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.12
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.63
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89136
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93246
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97885
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (Min),A,47.62
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (Max),A,88.75
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,70.38
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,61.25
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,83.62
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,67.62
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,38.62
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,49.88
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.75
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,92.12
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,140.5
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,119.12
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.81
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.19
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86899
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9537
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8566
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (Min),A,71.62
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,1,N Current (Max),A,35.75
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,22.75
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.25
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.62
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,73.88
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.58
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.69
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.92
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,60.0
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,77.0
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Min),A,132.25
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,busbar,,N Current (Max),A,279.12
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,150.88
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Min),A,176.38
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (Max),A,246.75
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.62
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Min),A,234.12
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (Max),A,288.75
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.12
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Min),A,279.75
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (Max),A,361.25
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.88
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.75
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.31
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.0
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92984
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89978
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9053
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,5,N Current (Min),A,16.75
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,5,N Current (Max),A,42.0
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,5,N Current (RMS),A,22.38
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,21.5
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,34.25
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.88
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,17.75
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,28.62
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,24.75
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,45.25
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.25
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.56
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93265
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96762
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.935
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (Min),A,38.75
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (Max),A,68.0
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,53.5
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,41.62
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,94.12
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.25
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,81.62
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,111.0
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,96.25
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,58.88
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,81.75
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.5
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.62
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.44
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96033
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98923
