Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97998
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (Min),A,27.0
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (Max),A,65.38
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,43.62
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.0
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,60.25
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,58.38
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,102.25
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.88
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,52.0
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,79.0
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.62
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.37
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9024
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93146
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97769
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (Min),A,50.25
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (Max),A,85.5
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,69.38
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,63.38
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,81.12
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.38
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,38.0
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,50.25
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.38
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,85.88
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,137.38
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,117.0
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.25
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.56
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.75
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88119
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96762
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87036
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (Min),A,101.75
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,1,N Current (Max),A,38.5
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,11.12
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,103.12
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.16
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.5
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.58
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.81
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.88
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,46.0
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,66.0
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,74.0
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Min),A,130.12
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,busbar,,N Current (Max),A,239.25
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,161.38
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Min),A,174.12
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (Max),A,240.38
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.12
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Min),A,252.25
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (Max),A,307.62
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,272.5
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Min),A,267.25
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (Max),A,352.25
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.88
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.81
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-23.38
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-20.0
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92544
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89734
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93198
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,5,N Current (Min),A,16.88
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,5,N Current (Max),A,44.0
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,5,N Current (RMS),A,26.0
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,21.62
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,33.62
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,18.5
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,27.88
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,25.5
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,58.38
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.5
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.44
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.25
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.94
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92294
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96304
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94946
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (Min),A,44.88
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (Max),A,81.75
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,55.75
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,43.0
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,63.12
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.38
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,90.12
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,103.88
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,94.12
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,62.25
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,122.25
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.38
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.25
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.5
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.87
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96426
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99005
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97806
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (Min),A,30.0
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (Max),A,53.62
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,41.88
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,26.62
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,61.0
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.62
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,60.62
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,100.38
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.88
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,48.62
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,78.88
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.12
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.25
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.81
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90655
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93954
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96875
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (Min),A,45.62
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (Max),A,69.0
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,56.5
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,55.0
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,84.5
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.62
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.5
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,52.25
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.0
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,85.12
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,121.38
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,101.38
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.62
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.62
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88385
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96161
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90832
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (Min),A,63.88
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,1,N Current (Max),A,37.25
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.12
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,71.38
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.0
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.97
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.83
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,65.0
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,75.0
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Min),A,142.75
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,busbar,,N Current (Max),A,212.25
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,162.5
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Min),A,173.88
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (Max),A,218.0
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.38
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Min),A,254.38
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (Max),A,301.38
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.5
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Min),A,269.5
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (Max),A,366.25
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,313.0
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.81
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.25
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.5
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92261
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88153
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93591
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,5,N Current (Min),A,17.62
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,5,N Current (Max),A,43.38
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,5,N Current (RMS),A,26.12
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,23.62
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,31.62
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.75
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,28.25
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.75
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,26.12
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,58.38
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.0
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.44
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90634
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96536
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94473
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (Min),A,47.62
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (Max),A,64.88
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,57.62
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,42.88
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,54.75
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,91.0
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,107.62
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,94.75
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,67.62
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,92.5
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.25
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.88
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.25
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97061
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98978
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97723
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (Min),A,24.5
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (Max),A,53.25
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,39.38
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,30.12
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,64.25
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.75
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,61.12
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,90.12
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.62
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,41.75
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,78.38
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.12
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.31
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.37
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89105
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91943
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96567
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (Min),A,44.25
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (Max),A,65.5
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,53.12
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,54.38
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,85.38
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.75
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.62
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,50.75
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.25
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,78.88
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,110.75
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.38
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.88
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.37
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88852
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96204
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86548
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Min),A,62.88
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,1,N Current (Max),A,34.25
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.5
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.0
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.0
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,65.0
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.39
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,65.0
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,70.0
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Min),A,134.88
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,busbar,,N Current (Max),A,218.38
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,156.75
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Min),A,172.38
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (Max),A,221.75
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Min),A,250.12
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (Max),A,293.62
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.5
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Min),A,248.5
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (Max),A,341.0
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.75
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.37
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.62
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.25
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92419
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.86941
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94006
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,5,N Current (Min),A,19.88
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,5,N Current (Max),A,43.75
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,5,N Current (RMS),A,26.75
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,22.88
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,38.62
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.38
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,18.5
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,26.12
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.62
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,26.62
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,58.75
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.38
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.19
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.06
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93271
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96652
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9534
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (Min),A,47.25
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (Max),A,65.38
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,55.25
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,42.88
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,57.38
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.12
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,90.75
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,105.62
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,92.75
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,71.38
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,101.75
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,81.38
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.69
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96509
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9884
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97263
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (Min),A,22.5
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (Max),A,65.38
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,43.0
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,56.88
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,54.12
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,102.25
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.5
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,43.12
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,76.5
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.62
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.62
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.94
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.06
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86426
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91397
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96524
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (Min),A,45.62
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (Max),A,76.62
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,56.25
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,52.88
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,82.5
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.25
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,38.75
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,49.0
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,81.5
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,117.5
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,97.38
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-25.12
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
