Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81604
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96371
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90774
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Min),A,61.5
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,1,N Current (Max),A,37.0
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.25
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.38
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,51.88
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,61.12
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.12
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.19
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.67
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.31
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.92
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,64.0
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,73.0
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Min),A,150.25
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,busbar,,N Current (Max),A,213.88
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,170.12
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Min),A,168.88
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (Max),A,224.62
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.12
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Min),A,246.0
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (Max),A,301.12
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.62
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Min),A,259.25
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (Max),A,348.5
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.25
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.06
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-24.06
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.81
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93277
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88971
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95816
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,5,N Current (Min),A,20.88
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,5,N Current (Max),A,46.88
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,5,N Current (RMS),A,31.25
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,21.75
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,38.12
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.75
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,18.38
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,23.62
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.88
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,28.88
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,62.75
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.75
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.19
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.56
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.31
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9064
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97043
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94907
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (Min),A,50.12
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (Max),A,78.0
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,60.62
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,39.38
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,59.12
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.25
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,90.62
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,121.38
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,98.88
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,73.38
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,92.12
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.0
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.0
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,11.94
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.81
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97308
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98477
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98297
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (Min),A,25.12
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (Max),A,53.38
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,37.12
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,78.5
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.25
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,54.0
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,97.62
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.88
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,46.88
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,108.0
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.5
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.25
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90243
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93716
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96481
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (Min),A,44.0
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (Max),A,86.38
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,60.0
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,56.62
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,89.12
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.88
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.12
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,57.38
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.38
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,88.12
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,124.75
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,105.25
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-33.31
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.75
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86514
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96439
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89337
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Min),A,63.88
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,1,N Current (Max),A,38.12
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.88
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,58.0
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.25
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,19.38
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,63.5
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.45
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.78
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.31
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,79.0
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Min),A,152.38
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,busbar,,N Current (Max),A,212.12
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,170.5
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Min),A,166.38
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (Max),A,228.12
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.75
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Min),A,244.88
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (Max),A,315.62
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.12
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Min),A,296.62
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (Max),A,376.38
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.5
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T03:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.94
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.31
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.13
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9194
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91907
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94553
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,5,N Current (Min),A,18.12
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,5,N Current (Max),A,42.0
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,5,N Current (RMS),A,25.75
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,22.75
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,38.75
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.25
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,18.5
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,41.12
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,26.62
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,59.75
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.62
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.25
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90524
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.978
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93423
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (Min),A,58.5
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (Max),A,76.5
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,66.88
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,41.12
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,53.38
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.38
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,104.0
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,119.75
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,106.5
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,60.75
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,101.0
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.25
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.19
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.38
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.88
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95706
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99304
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98193
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (Min),A,28.0
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (Max),A,66.12
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,48.38
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.0
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,66.0
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,62.62
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,96.38
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.25
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,48.5
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,88.0
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.38
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.81
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.19
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87015
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93967
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96967
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (Min),A,44.25
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (Max),A,80.25
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,60.75
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,56.25
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,79.12
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,43.0
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,56.5
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.62
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,88.75
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,128.25
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,108.62
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.37
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8891
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96677
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84384
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Min),A,77.38
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,1,N Current (Max),A,40.75
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,12.25
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.75
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.75
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.62
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.0
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.62
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.25
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,73.0
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,74.0
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Min),A,143.12
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,busbar,,N Current (Max),A,244.12
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,179.25
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Min),A,159.62
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (Max),A,234.88
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.25
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Min),A,282.75
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (Max),A,323.25
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.38
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Min),A,266.25
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (Max),A,349.62
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.12
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.25
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.44
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.37
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92065
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92554
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.96005
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,5,N Current (Min),A,20.0
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,5,N Current (Max),A,51.5
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,5,N Current (RMS),A,31.75
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,24.5
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,38.0
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.75
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,18.75
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,33.0
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.38
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,28.5
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,69.88
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.88
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.81
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.19
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90869
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97531
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91391
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (Min),A,53.25
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (Max),A,86.62
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,64.0
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,40.62
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,61.88
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,101.5
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,117.88
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,105.75
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,60.38
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,78.62
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.5
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-6.0
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.56
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97415
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99167
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97858
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (Min),A,25.75
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (Max),A,63.5
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,45.62
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,88.0
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.38
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,78.62
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,100.38
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,87.62
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,56.5
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,83.38
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.62
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.38
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.56
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90561
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9443
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96887
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (Min),A,40.25
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (Max),A,77.25
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,55.88
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,58.12
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,94.88
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.38
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,44.75
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,65.75
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.12
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,86.88
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,126.12
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,104.88
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.69
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.25
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86056
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96222
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88638
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Min),A,89.5
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,1,N Current (Max),A,42.62
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,21.5
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.12
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.62
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.25
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.12
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.09
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,75.0
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,78.0
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Min),A,150.5
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,busbar,,N Current (Max),A,307.0
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,176.12
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Min),A,169.88
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (Max),A,262.38
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.25
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Min),A,292.62
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (Max),A,348.75
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.88
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Min),A,277.38
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (Max),A,378.38
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.62
