Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.63
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.07
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.44
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92032
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91293
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92032
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,5,N Current (Min),A,19.75
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,5,N Current (Max),A,32.88
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,5,N Current (RMS),A,24.38
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,24.0
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,36.12
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.75
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,19.88
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,30.38
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.75
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,33.25
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,46.5
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.38
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.94
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.69
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.5
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90149
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97153
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91125
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (Min),A,52.88
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (Max),A,78.25
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,61.25
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,42.75
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,56.38
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.88
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,96.75
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,121.12
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,101.5
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,60.5
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,80.62
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.75
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.81
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.56
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,9.63
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98041
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99396
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98007
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (Min),A,28.88
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (Max),A,71.88
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,43.75
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.62
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,79.5
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,79.12
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,112.5
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,88.75
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,52.5
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,83.25
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.38
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.88
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.19
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87601
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93237
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97464
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (Min),A,44.75
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (Max),A,76.62
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,59.75
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,56.38
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,73.62
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.25
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.5
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,62.88
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,87.5
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,126.5
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,108.25
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.62
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85663
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97012
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88629
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Min),A,71.12
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,1,N Current (Max),A,41.62
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,58.12
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.88
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.25
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,69.0
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.58
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,75.0
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,73.0
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Min),A,149.25
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,busbar,,N Current (Max),A,238.75
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,172.5
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Min),A,181.25
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (Max),A,226.75
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.38
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Min),A,292.75
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (Max),A,345.25
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.0
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Min),A,271.5
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (Max),A,348.25
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.62
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.0
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.0
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-17.69
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90625
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.88202
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93689
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,5,N Current (Min),A,19.88
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,5,N Current (Max),A,42.88
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,5,N Current (RMS),A,28.38
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,22.38
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,32.75
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.38
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,19.12
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,29.25
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.88
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,34.38
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,58.88
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.5
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.5
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.5
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90335
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96887
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93173
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (Min),A,53.25
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (Max),A,76.25
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,61.62
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,42.5
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,62.75
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.12
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,97.88
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,121.0
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,100.75
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,66.12
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,94.25
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.12
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.25
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.31
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.69
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99081
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99432
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97852
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (Min),A,29.62
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (Max),A,82.88
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,46.0
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,55.0
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,93.38
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.88
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,80.0
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,139.75
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,100.75
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,52.88
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,97.88
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.75
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.06
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88653
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92123
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97546
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (Min),A,50.12
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (Max),A,76.25
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,64.12
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,57.62
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,84.5
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.5
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.38
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,92.25
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,125.88
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,110.88
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.06
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87735
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97034
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76654
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (Min),A,74.0
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,1,N Current (Max),A,40.5
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.0
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,57.88
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.12
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.12
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.61
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,53.0
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,75.0
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,76.0
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Min),A,141.62
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,busbar,,N Current (Max),A,206.5
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,163.0
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Min),A,198.12
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (Max),A,264.88
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.0
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Min),A,284.62
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (Max),A,348.5
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,310.38
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Min),A,274.5
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (Max),A,352.25
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.5
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.06
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-22.75
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.63
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90936
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87451
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94195
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,5,N Current (Min),A,21.38
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,5,N Current (Max),A,35.62
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,5,N Current (RMS),A,25.38
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,24.5
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,36.12
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.38
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,19.0
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,26.5
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.38
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,35.25
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,49.0
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.12
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.37
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.69
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93222
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97049
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93576
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (Min),A,47.12
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (Max),A,70.5
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,57.0
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,45.25
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,67.88
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,97.38
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,116.25
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,102.12
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,65.75
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,87.12
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.38
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.25
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.44
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.81
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99289
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98993
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97717
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (Min),A,22.5
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (Max),A,82.25
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,40.75
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,70.5
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,98.0
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,81.75
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,78.38
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,140.0
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,91.88
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,48.62
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,113.0
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.5
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.38
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.63
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91125
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94046
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98563
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (Min),A,51.62
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (Max),A,99.0
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,78.5
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,68.0
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,90.5
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.0
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.5
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,62.38
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,93.62
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,161.38
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,139.0
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.94
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86114
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.965
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90588
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (Min),A,75.75
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,1,N Current (Max),A,41.0
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.25
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.25
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,15.62
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.38
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.11
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.28
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,74.0
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,84.0
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Min),A,142.75
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,busbar,,N Current (Max),A,259.25
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,159.75
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Min),A,238.62
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (Max),A,274.25
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.75
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Min),A,287.12
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (Max),A,353.75
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.0
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Min),A,277.0
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (Max),A,445.5
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,347.62
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.56
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.06
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.37
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9234
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89065
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95587
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,5,N Current (Min),A,21.5
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,5,N Current (Max),A,43.5
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,5,N Current (RMS),A,28.38
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,26.25
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,51.38
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.62
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,20.0
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,28.25
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.38
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,36.12
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,59.88
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.5
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.69
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.31
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90307
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97391
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94684
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (Min),A,52.88
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (Max),A,73.88
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,62.88
