Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,44.25
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,57.12
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.62
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,95.38
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,111.25
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,101.25
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,71.62
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,105.75
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.62
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.44
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.56
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.56
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99057
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9895
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98251
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (Min),A,22.25
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (Max),A,46.75
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,28.12
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,60.38
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,98.88
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.88
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,57.25
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,107.25
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.88
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,54.12
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,109.38
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.19
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.88
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91858
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95422
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98663
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (Min),A,70.88
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (Max),A,97.0
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,83.0
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,72.12
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,92.12
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.62
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.38
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,63.0
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.0
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,134.88
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,168.38
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,149.25
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.25
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89609
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96118
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94897
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (Min),A,64.12
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,1,N Current (Max),A,40.5
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.75
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.0
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,59.62
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,73.88
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.62
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,58.0
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,71.0
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,93.0
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Min),A,160.0
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,busbar,,N Current (Max),A,214.12
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,179.0
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Min),A,230.12
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (Max),A,268.75
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.62
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Min),A,275.25
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (Max),A,334.12
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.38
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Min),A,351.88
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (Max),A,448.75
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,383.38
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T02:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.25
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.94
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-9.75
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92081
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.87637
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94736
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,5,N Current (Min),A,20.62
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,5,N Current (Max),A,40.5
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,5,N Current (RMS),A,27.38
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,25.5
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,35.88
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,19.5
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,28.62
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.75
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,35.38
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,59.12
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.12
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.44
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.13
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91342
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96967
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94275
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (Min),A,47.12
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (Max),A,77.88
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,60.88
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,44.62
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,70.5
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,95.88
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,110.75
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,98.88
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,66.62
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,112.12
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.38
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.81
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.44
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98749
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98788
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98318
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (Min),A,22.62
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (Max),A,44.62
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,28.38
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,59.62
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,80.25
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.38
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,57.25
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,78.12
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,64.75
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,61.62
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,108.5
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.0
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.38
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90195
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95773
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98508
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (Min),A,72.88
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (Max),A,95.88
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,82.0
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,71.62
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,85.25
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.75
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,53.25
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,66.12
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.75
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,136.88
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,162.88
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,146.62
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.25
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90478
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96063
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94321
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (Min),A,71.38
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,1,N Current (Max),A,41.88
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.62
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.75
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,23.38
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,80.38
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,46.12
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.53
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.61
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.97
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.84
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.61
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,94.0
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Min),A,173.5
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,busbar,,N Current (Max),A,239.38
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,194.88
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Min),A,218.12
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (Max),A,255.75
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.25
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Min),A,267.75
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (Max),A,304.5
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.62
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Min),A,346.62
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (Max),A,434.5
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,384.62
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.19
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-21.25
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.06
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91815
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90268
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94705
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,5,N Current (Min),A,22.38
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,5,N Current (Max),A,38.38
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,5,N Current (RMS),A,27.0
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,25.5
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,37.62
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.25
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,19.5
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,27.12
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.25
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,37.62
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,51.38
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.12
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.44
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.81
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92453
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97073
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93127
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (Min),A,50.5
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (Max),A,76.88
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,63.0
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,45.75
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,65.12
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,96.25
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,123.5
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,105.75
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,66.5
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,91.62
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.5
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.31
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,8.06
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.5
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99237
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98471
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98776
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (Min),A,22.75
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (Max),A,47.5
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,33.38
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,64.38
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,117.12
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,88.88
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,61.25
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,87.88
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.62
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,77.88
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,125.0
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.75
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.19
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91223
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96069
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98602
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (Min),A,71.88
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (Max),A,103.25
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,85.38
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,73.12
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,83.88
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.62
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.38
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,66.25
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.38
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,140.12
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,171.62
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,150.0
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.63
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89358
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95712
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96884
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (Min),A,71.75
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,1,N Current (Max),A,48.0
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.25
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,57.0
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,87.75
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.88
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.44
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.73
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.03
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.2
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.17
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.42
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,61.0
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,71.0
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,100.0
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Min),A,159.25
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,busbar,,N Current (Max),A,248.88
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,194.12
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Min),A,230.12
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (Max),A,291.62
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.25
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Min),A,276.88
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (Max),A,313.12
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.5
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Min),A,371.12
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (Max),A,467.62
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,410.12
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.94
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-16.19
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-14.87
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91705
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90436
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94076
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,5,N Current (Min),A,23.38
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,5,N Current (Max),A,42.38
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,5,N Current (RMS),A,29.38
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,23.75
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,34.75
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.75
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,20.62
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,28.5
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.75
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,36.62
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,59.62
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.62
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.44
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.13
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.37
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93692
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96716
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93808
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (Min),A,46.62
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (Max),A,70.88
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,55.12
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,53.5
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,68.0
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.12
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,95.5
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,118.62
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,98.5
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,67.25
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,107.12
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.12
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.31
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.62
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.38
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99109
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98846
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98825
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (Min),A,22.62
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (Max),A,40.0
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,26.75
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,65.0
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,93.12
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.25
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,61.25
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,100.75
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.12
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,75.5
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,112.25
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.88
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.19
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90454
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95355
