Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98535
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (Min),A,75.75
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (Max),A,108.38
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,86.62
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,72.75
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,85.38
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.62
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.62
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,66.12
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.25
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,135.88
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,170.12
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,149.38
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.94
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.94
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87897
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96255
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93249
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (Min),A,72.62
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,1,N Current (Max),A,47.0
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.0
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,3.5
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,79.0
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.83
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.31
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.23
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.86
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.89
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,72.0
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,98.0
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Min),A,161.75
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,busbar,,N Current (Max),A,232.25
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,192.62
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Min),A,233.75
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (Max),A,267.25
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.62
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Min),A,272.88
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (Max),A,333.12
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.62
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Min),A,357.5
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (Max),A,449.88
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,401.62
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.63
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-17.19
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.94
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92123
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.89938
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.92206
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,5,N Current (Min),A,21.88
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,5,N Current (Max),A,36.75
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,5,N Current (RMS),A,27.88
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,25.38
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,48.38
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,21.25
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,30.5
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.62
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,35.12
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,51.62
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.5
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.69
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.87
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.19
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9555
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97052
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93295
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (Min),A,45.12
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (Max),A,67.25
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,52.88
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,55.38
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,85.38
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,97.12
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,121.0
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,102.5
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,68.5
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,93.5
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.0
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.94
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.5
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98715
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98187
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98584
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (Min),A,24.38
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (Max),A,52.62
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,29.12
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,66.88
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,91.5
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.88
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,65.0
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,94.25
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.38
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,77.5
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,116.62
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.62
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.06
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90915
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95422
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98416
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (Min),A,78.0
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (Max),A,96.62
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,85.88
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,71.62
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,87.88
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.5
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,65.38
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.88
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,144.88
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,161.5
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,149.12
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.19
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.06
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.38
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90628
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96347
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.38683
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (Min),A,67.38
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,1,N Current (Max),A,40.88
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.12
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,58.88
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.62
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.62
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.19
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.3
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.73
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.62
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,63.0
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,73.0
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,88.0
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Min),A,146.12
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,busbar,,N Current (Max),A,199.5
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,162.62
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Min),A,239.38
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (Max),A,283.0
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Min),A,283.38
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (Max),A,319.25
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.62
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Min),A,333.25
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (Max),A,415.62
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,359.88
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.0
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-19.25
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-16.13
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94989
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91638
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93997
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,5,N Current (Min),A,24.5
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,5,N Current (Max),A,48.5
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,5,N Current (RMS),A,29.88
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,27.25
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,43.88
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.38
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,22.12
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,32.0
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.12
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,37.12
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,62.0
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.62
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.63
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.75
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9509
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97433
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93817
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (Min),A,47.38
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (Max),A,69.75
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,57.62
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,57.75
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,76.0
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.25
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,98.25
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,119.5
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,106.0
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,71.12
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,121.25
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,85.88
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.69
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.31
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.44
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98962
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98917
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9931
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (Min),A,26.75
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (Max),A,78.62
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,52.5
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,67.38
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,99.38
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,63.5
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,100.62
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.25
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,105.25
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,159.0
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,123.38
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.31
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90311
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95273
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98431
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (Min),A,71.5
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (Max),A,93.75
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,85.62
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,73.0
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,84.62
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.88
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,52.88
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,65.25
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.88
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,139.0
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,159.12
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,149.0
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.19
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.75
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89343
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96823
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05327
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (Min),A,69.12
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,1,N Current (Max),A,48.0
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.12
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.61
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.91
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.16
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.59
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.56
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,75.0
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,98.0
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Min),A,161.5
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,busbar,,N Current (Max),A,241.88
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,182.75
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Min),A,245.88
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (Max),A,289.0
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.12
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Min),A,286.25
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (Max),A,336.62
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.12
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Min),A,360.88
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (Max),A,462.75
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,398.88
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.56
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-14.5
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.81
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96036
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90445
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94195
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,5,N Current (Min),A,24.62
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,5,N Current (Max),A,40.38
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,5,N Current (RMS),A,30.62
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,29.25
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,48.25
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.38
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,22.0
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,31.62
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.75
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,37.75
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,55.88
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.88
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.13
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.5
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95575
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97513
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9653
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (Min),A,52.62
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (Max),A,81.5
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,65.12
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,57.62
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,77.12
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.75
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,102.88
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,123.38
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,109.5
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,76.62
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,133.38
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,109.5
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.56
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98688
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98795
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9917
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (Min),A,27.75
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (Max),A,73.88
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,48.12
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,63.5
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,99.88
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.62
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,60.12
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,76.25
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.38
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,89.62
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,137.5
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,111.38
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.06
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89053
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9389
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98581
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (Min),A,77.0
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (Max),A,99.5
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,86.0
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,72.12
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,86.62
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.12
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.38
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,62.5
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.25
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,140.0
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,162.38
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,147.38
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.44
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85165
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96027
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,-0.05327
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (Min),A,61.88
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,1,N Current (Max),A,46.25
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.62
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,38.88
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,62.62
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
