Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.36
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,63.0
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,72.0
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,100.0
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Min),A,167.0
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,busbar,,N Current (Max),A,230.12
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,197.38
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Min),A,247.62
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (Max),A,295.25
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.75
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Min),A,283.5
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (Max),A,329.38
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.12
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Min),A,349.25
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (Max),A,455.75
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,408.62
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T01:00:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.25
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.25
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-13.63
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9595
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.90826
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9508
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,5,N Current (Min),A,24.38
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,5,N Current (Max),A,38.88
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,5,N Current (RMS),A,31.0
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,35.88
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,48.12
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.25
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,20.75
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,37.0
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,39.25
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,62.38
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.38
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.81
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.19
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95102
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97009
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93545
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (Min),A,50.25
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (Max),A,83.62
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,58.0
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,58.12
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,81.0
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.88
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,98.38
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,141.62
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,106.62
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,72.5
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,105.88
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.88
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,0.88
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.38
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.06
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9873
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98486
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99237
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (Min),A,31.75
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (Max),A,66.12
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,47.25
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,66.25
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,117.88
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,80.12
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,57.5
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,94.38
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,100.0
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,140.38
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,117.12
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.69
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90546
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95251
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98434
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (Min),A,70.5
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (Max),A,98.25
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,83.5
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,74.0
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,97.38
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.38
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,53.5
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,71.75
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.38
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,140.5
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,164.5
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,149.75
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-23.12
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87384
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95239
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.44283
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (Min),A,63.38
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,1,N Current (Max),A,43.38
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.25
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,64.5
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.78
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,73.0
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,98.0
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Min),A,163.25
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,busbar,,N Current (Max),A,216.5
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,189.5
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Min),A,260.38
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (Max),A,329.12
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.25
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Min),A,282.75
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (Max),A,347.75
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.25
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Min),A,358.75
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (Max),A,448.0
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,405.0
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:50:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.25
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-18.0
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-12.13
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95654
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.91727
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.95602
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,5,N Current (Min),A,27.12
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,5,N Current (Max),A,47.5
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,5,N Current (RMS),A,34.12
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,27.62
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,49.25
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.38
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,22.38
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,31.0
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.38
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,39.88
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,66.0
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.12
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.19
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92969
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97546
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9429
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (Min),A,54.38
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (Max),A,97.88
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,76.12
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,56.25
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,76.75
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.62
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,96.5
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,147.38
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,123.5
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,72.88
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,92.62
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.75
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.56
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.0
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.0
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99161
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98819
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99213
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (Min),A,28.0
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (Max),A,56.62
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,37.75
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,84.75
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,113.75
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,97.12
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,51.5
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,93.5
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,79.5
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,146.75
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,110.12
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.07
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91385
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95132
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98181
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (Min),A,55.38
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (Max),A,91.88
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,80.62
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,75.5
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,102.0
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.62
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,56.12
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,69.38
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.88
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,107.25
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,158.38
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,145.25
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.0
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.0
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.31
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88916
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95624
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9263
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (Min),A,59.88
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,1,N Current (Max),A,40.25
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,66.5
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,58.62
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,70.0
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,78.0
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,101.0
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Min),A,170.25
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,busbar,,N Current (Max),A,240.62
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,189.88
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Min),A,265.38
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (Max),A,326.12
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,299.38
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Min),A,279.38
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (Max),A,358.62
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,324.75
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Min),A,347.88
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (Max),A,456.88
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,418.0
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:40:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.63
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.75
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-10.56
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93936
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.92538
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.93274
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,5,N Current (Min),A,23.75
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,5,N Current (Max),A,41.25
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,5,N Current (RMS),A,30.0
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,28.62
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,53.12
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.12
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,24.38
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,40.38
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.75
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,38.25
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,58.25
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.38
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.37
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95032
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87781
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94394
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (Min),A,48.88
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (Max),A,69.38
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,55.62
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,56.62
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,103.25
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.0
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,55.5
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,100.88
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,74.25
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,94.0
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,81.75
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-2.94
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.5
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98462
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97769
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98074
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (Min),A,28.5
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (Max),A,48.75
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,37.12
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,49.38
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,102.25
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.88
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,51.12
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,91.88
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.88
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,70.88
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,101.5
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.75
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.62
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90677
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94293
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96271
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (Min),A,50.75
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (Max),A,64.12
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,58.0
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,72.12
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,105.88
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.25
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,55.12
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,79.12
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,103.88
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,119.5
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,107.62
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.75
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.31
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89636
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9559
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91781
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (Min),A,63.88
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,1,N Current (Max),A,39.0
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.75
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.62
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.5
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.5
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,19.5
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.88
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.61
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,66.0
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,60.0
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,83.0
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Min),A,164.12
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,busbar,,N Current (Max),A,209.5
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,179.62
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Min),A,238.25
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (Max),A,325.88
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.38
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Min),A,234.5
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (Max),A,286.12
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.25
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Min),A,317.5
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (Max),A,381.5
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,345.25
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:30:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.0
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.31
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-15.69
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93362
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.949
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97586
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,5,N Current (Min),A,24.0
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,5,N Current (Max),A,66.62
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,5,N Current (RMS),A,49.88
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,30.38
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,50.75
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.0
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,27.38
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,51.12
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.75
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,40.5
