Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,91.5
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,75.75
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.87
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.69
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96316
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88614
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94961
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (Min),A,49.5
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (Max),A,64.38
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,56.62
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,76.0
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,105.88
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,85.88
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,57.0
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,69.75
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,75.25
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,105.5
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,84.88
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-0.19
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.13
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.0
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.0
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96637
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96225
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98212
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (Min),A,28.38
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (Max),A,65.5
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,39.25
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,38.88
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,92.25
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.75
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,38.75
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,67.75
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.38
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,73.5
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,110.12
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.12
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.44
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.0
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-5.0
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89538
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94824
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97308
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (Min),A,54.12
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (Max),A,79.62
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,65.12
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,67.75
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,88.0
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,56.5
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,71.62
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.12
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,108.25
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,137.0
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,120.88
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-17.81
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.56
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.69
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91357
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95349
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91809
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (Min),A,60.75
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,1,N Current (Max),A,40.0
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.62
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.75
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,38.38
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.62
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,61.5
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.25
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,96.0
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Min),A,170.25
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,busbar,,N Current (Max),A,277.25
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,211.0
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Min),A,242.0
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (Max),A,323.0
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.38
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Min),A,238.25
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (Max),A,282.12
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Min),A,334.38
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (Max),A,454.38
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,396.62
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:20:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.94
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.5
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-6.94
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92422
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95071
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.94324
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,5,N Current (Min),A,25.12
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,5,N Current (Max),A,61.38
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,5,N Current (RMS),A,31.5
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,28.88
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,38.5
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,26.75
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,41.88
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.25
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,42.62
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,90.12
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,50.38
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.38
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.0
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96411
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90097
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95267
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (Min),A,52.12
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (Max),A,72.38
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,60.0
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,79.0
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,97.0
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,84.12
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,61.12
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,73.62
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,78.0
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,118.0
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,93.38
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-1.0
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,14.44
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.38
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96649
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96588
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9837
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (Min),A,26.0
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (Max),A,68.12
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,40.0
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.88
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,75.75
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.12
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.88
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,76.12
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.62
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,60.0
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,106.62
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.62
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.12
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91543
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9671
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9783
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (Min),A,47.62
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (Max),A,73.0
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,58.38
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,68.0
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,112.62
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.0
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,59.62
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,115.12
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.0
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,110.75
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,155.0
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,125.75
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89502
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9458
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96271
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (Min),A,86.5
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,1,N Current (Max),A,44.5
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,27.62
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,39.12
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,60.5
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,96.62
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.34
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.69
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,64.0
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,96.0
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Min),A,176.38
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,busbar,,N Current (Max),A,267.75
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,208.5
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Min),A,235.5
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (Max),A,309.88
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.5
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Min),A,226.25
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (Max),A,316.12
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.75
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Min),A,345.75
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (Max),A,446.88
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,398.62
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:10:00.000+00:00,ambient,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.81
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.56
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-11.25
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92773
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.93884
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.97061
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.0
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,5,N Current (Min),A,28.0
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,5,N Current (Max),A,78.0
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,5,N Current (RMS),A,52.75
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,29.62
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,45.88
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.25
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,22.75
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,43.62
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,44.12
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,102.88
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,74.62
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.19
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94583
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92203
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96344
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (Min),A,51.62
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (Max),A,97.25
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,62.12
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,71.88
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,97.25
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.5
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,63.62
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,94.25
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.0
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,90.0
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,152.88
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,106.62
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.06
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.12
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.56
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97427
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96921
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98257
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (Min),A,27.38
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (Max),A,57.25
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,35.38
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,49.88
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,74.62
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.38
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,45.0
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,84.88
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.88
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,59.62
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,104.5
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.12
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93433
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96106
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98355
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (Min),A,49.62
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (Max),A,111.75
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,73.12
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,67.75
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,115.25
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,100.38
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,60.12
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,114.0
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.38
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,121.5
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,188.62
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,147.25
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.81
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.31
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.19
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8667
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.952
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95923
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Min),A,60.0
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,1,N Current (Max),A,44.88
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.5
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,32.25
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,66.25
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.38
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.17
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.08
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.06
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.11
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,68.0
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,68.0
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,111.0
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Min),A,195.0
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,busbar,,N Current (Max),A,293.75
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,234.38
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Min),A,249.62
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (Max),A,321.5
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.0
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Min),A,247.38
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (Max),A,342.5
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.5
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Min),A,376.25
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (Max),A,524.62
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,455.12
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,0.0
924380,CROYLANDS ESTATE,2024-01-28T00:00:00.000+00:00,ambient,,Temperature,C,0.0
